Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,809.1,647.26
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,867.74,687.19
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,893.31,703.92
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,914.91,717.72
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,915.81,716.76
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,923.31,720.68
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,916.75,714.54
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,905.97,705.6
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,888.03,690.3
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,865.91,672.21
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,836.4,649.69
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,803.05,624.53
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,763.98,593.41
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,721.41,558.88
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,673.78,519.57
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,623.32,477.25
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,568.72,430.01
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,511.73,379.89
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,451.96,327.25
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,390.74,272.58
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,326.74,215.68
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,261.85,159.76
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,196.98,109.48
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,132.16,71.85
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,83.34,64.15
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,83.07,64.09
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,81.23,62.84
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,79.27,61.49
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,76.77,59.7
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,74.13,57.78
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,70.49,54.99
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,60.81,46.98
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,57.14,44.06
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,53.45,41.04
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,48.31,36.8
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,43.19,32.37
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,35.67,25.5
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,26.01,16.38
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,256.69,142.87
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,490.63,395.8
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,598.7,487.37
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,700.55,567.2
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,768.55,618.02
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,834.32,664.45
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,874.27,689.11
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,910.77,710.44
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,932.3,722.4
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,939.04,724.16
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,943.15,723.41
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,943.07,719.91
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,934.75,711.54
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,922.21,700.57
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,900.59,682.38
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,875.0,661.82
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,844.4,639.76
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,810.05,615.22
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,769.03,583.16
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,724.95,548.38
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,676.61,510.94
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,625.63,470.56
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,571.12,425.54
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,514.68,377.89
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,455.28,327.45
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,394.65,274.9
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,332.38,220.38
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,269.67,166.99
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,205.87,118.1
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,142.4,81.06
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,93.2,72.75
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,92.07,72.04
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,90.17,70.77
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,80.17,62.68
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,91.69,72.63
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,109.25,87.69
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,89.45,71.31
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,70.87,55.79
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,66.48,52.31
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,57.28,44.55
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,51.71,39.96
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,46.15,35.14
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,37.53,27.29
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,28.95,19.05
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,14.21,0.79
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,111.32,66.68
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,212.7,173.75
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,280.04,233.24
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,346.31,288.89
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,400.23,332.02
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,453.9,372.95
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,594.37,479.74
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,722.06,569.73
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,817.07,632.85
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,900.65,686.05
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,909.29,687.54
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,913.69,687.17
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,908.15,681.57
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,898.34,673.36
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,870.31,653.05
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,848.58,637.22
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,820.42,617.39
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,788.57,594.5
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,750.01,565.23
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,708.34,533.11
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,662.34,497.84
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,613.74,459.6
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,560.88,416.36
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,506.29,370.56
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,448.98,321.99
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,390.54,271.47
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,331.0,223.07
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,276.77,181.31
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,210.12,126.65
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,141.29,80.84
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,96.82,75.19
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,100.92,78.8
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,99.9,78.3
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,91.07,71.29
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,89.24,70.13
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,87.39,68.94
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,84.37,66.75
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,81.3,64.5
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,76.86,61.01
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,72.38,57.41
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,64.97,51.23
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,54.3,41.95
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,43.0,31.81
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,31.68,21.25
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,15.95,2.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,36.38,19.59
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,80.27,62.27
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,126.57,103.4
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,170.34,141.63
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,231.26,193.22
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,273.96,228.63
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,189.5,155.79
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,114.17,90.09
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,129.43,102.33
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,144.52,114.21
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,107.63,83.43
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,74.99,56.28
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,80.26,60.45
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,85.5,64.58
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,120.27,92.56
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,154.87,120.02
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,159.55,123.33
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,164.08,126.54
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,143.67,109.91
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,124.03,93.99
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,125.03,94.75
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,125.96,95.44
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,125.4,94.78
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,124.83,94.13
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,159.33,121.27
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,191.57,146.39
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,185.9,141.64
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,180.27,137.04
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,150.69,114.2
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,121.95,91.92
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,133.56,106.08
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,145.17,115.89
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,105.84,83.63
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,97.55,77.08
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,119.0,95.36
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,153.29,124.4
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,138.04,112.19
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,122.43,99.55
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,107.91,87.49
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,93.08,74.98
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,77.37,61.63
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,61.38,47.72
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,45.33,33.48
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,28.98,18.73
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,14.83,2.71
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.27,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.03,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.17,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,5.32,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,34.79,23.69
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,65.0,48.76
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,108.1,84.21
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,152.01,119.67
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,156.31,122.5
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,160.88,125.58
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,148.2,114.97
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,136.55,105.27
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,153.0,118.3
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,169.03,130.91
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,217.58,169.38
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,276.77,215.63
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,314.94,244.76
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,349.37,270.5
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,340.28,262.93
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,331.16,255.43
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,321.12,247.3
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,310.91,238.99
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,248.62,190.85
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,195.13,149.59
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,151.51,115.51
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,108.71,81.89
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,136.44,103.9
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,161.34,123.73
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,116.88,92.98
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,70.97,54.61
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,113.29,90.63
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,151.32,123.05
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,144.27,117.44
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,144.38,117.91
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,110.74,89.88
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,75.4,59.94
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,64.83,50.99
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,54.18,41.83
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,43.28,32.4
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,32.1,22.55
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,22.88,14.26
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,13.69,5.95
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,4.72,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,39.4,23.35
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,72.41,54.37
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,117.84,93.82
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,161.43,131.15
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,200.61,164.12
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,238.86,195.58
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,474.47,389.43
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,697.18,561.08
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,696.85,556.88
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,692.8,549.98
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,676.27,533.57
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,637.04,500.99
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,634.28,495.41
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,629.3,488.19
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,674.34,519.59
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,697.15,534.32
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,750.72,573.93
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,770.25,588.18
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,731.83,557.3
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,690.7,524.48
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,646.76,489.1
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,600.33,451.16
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,549.61,409.33
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,498.58,366.25
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,442.41,319.02
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,385.2,269.95
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,325.79,218.5
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,266.33,168.23
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,206.53,122.01
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,147.37,86.22
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,102.95,80.29
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,99.27,77.31
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,98.35,76.74
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,97.42,76.18
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,95.39,74.72
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,93.3,73.22
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,90.29,71.1
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,87.23,68.91
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,82.12,64.94
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,76.9,60.77
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,66.07,51.74
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,58.05,44.87
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,46.65,34.69
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,35.16,24.09
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,17.76,5.83
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,7.58,0.6
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,12.15,4.55
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,16.73,8.48
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,21.71,12.71
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,26.71,16.9
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,23.66,14.28
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,20.61,11.66
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,19.86,10.98
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,19.11,10.3
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,14.69
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,29.91,19.06
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,34.56,22.82
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,39.23,26.57
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,36.55,24.27
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,33.88,21.99
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,50.54,35.47
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,67.28,48.91
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,75.51,55.46
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,83.68,61.96
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,141.52,108.03
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,197.51,151.92
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,210.26,161.69
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,222.09,170.8
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,151.9,115.88
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,82.5,60.98
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,86.9,64.61
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,91.21,68.13
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,114.08,86.41
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,135.27,103.36
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,99.22,78.39
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,61.66,46.91
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,56.2,42.49
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,50.74,38.04
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,33.73,23.52
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,16.81,8.96
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,11.44,4.35
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.02,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,4.54,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,6.07,0.0
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,7.59,0.88
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,9.12,2.17
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,13.71,6.05
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,18.31,9.9
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,18.71,10.18
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,19.12,10.47
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,27.58,17.48
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,36.08,24.45
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,80.7,61.26
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,127.88,99.67
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,69.53,51.78
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,94.72,72.04
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,172.58,134.52
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,130.93,100.88
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,90.51,68.19
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,96.13,72.75
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,101.65,77.23
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,99.94,75.86
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,98.24,74.53
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,104.3,79.51
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,110.19,84.35
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,112.73,86.49
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,115.06,88.49
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,93.52,74.55
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,71.77,56.15
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,76.11,60.15
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,80.3,64.04
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,48.39,36.58
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,8.43
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,19.09,11.2
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,22.14,13.98
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,19.06,11.31
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,15.99,8.61
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,12.92,5.91
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,9.87,3.17
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,6.82,0.39
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,3.78,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,1.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,14.09,5.51
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,24.44,14.94
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,39.28,27.93
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,55.05,41.61
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,70.93,55.05
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,86.47,67.93
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,44.04,31.83
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,9.14,2.12
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,71.87,54.95
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,144.36,114.53
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,135.59,106.62
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,127.83,99.78
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,79.43,59.95
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,35.37,23.61
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,25.37,15.29
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,23.48,13.64
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,31.61,20.27
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,54.5,38.8
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,77.47,57.2
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,73.57,54.02
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,69.7,50.89
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,217.36,167.88
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,346.76,265.79
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,370.7,280.34
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,380.25,281.75
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,247.74,184.01
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,158.57,121.3
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,198.14,151.04
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,229.75,175.09
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,207.8,168.28
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,196.76,159.63
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,177.41,144.08
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,166.37,135.33
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,134.53,109.12
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,101.09,81.25
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,100.37,81.11
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,109.19,89.1
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,101.95,83.14
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,91.38,74.24
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,78.06,63.05
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,64.35,51.18
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,50.02,38.33
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,35.45,24.98
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,20.94,9.74
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,6.69,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,92.63,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,265.93,208.94
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,400.95,328.37
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,508.51,416.4
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,627.65,508.26
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,696.01,558.46
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,762.42,605.43
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,453.45,370.53
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,83.64,64.13
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,543.05,441.53
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,906.22,699.99
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,916.91,701.15
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,923.28,703.07
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,790.93,607.53
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,627.79,484.37
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,615.28,473.39
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,601.25,460.37
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,599.14,457.67
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,594.31,452.86
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,473.28,361.14
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,366.79,279.55
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,406.96,309.84
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,431.8,327.34
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,493.86,371.12
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,510.44,375.93
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,453.04,327.0
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,394.48,276.42
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,334.0,223.95
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,273.15,172.13
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,211.55,123.87
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,150.29,86.09
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,95.47,74.77
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,94.32,74.05
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,119.45,95.38
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,164.63,133.36
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,118.42,95.13
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,77.37,60.8
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,74.61,58.82
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,71.78,56.72
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,67.25,53.01
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,57.83,44.99
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,52.73,40.78
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,47.62,36.38
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,39.52,29.05
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,31.41,21.44
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,19.66,9.12
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,7.87,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,64.04,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,174.3,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,350.18,279.78
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,506.41,416.79
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,619.31,509.91
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,733.18,598.37
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,796.45,643.51
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,851.37,680.36
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,898.53,710.05
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,942.11,736.24
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,961.6,745.2
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,965.66,743.48
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,970.34,743.17
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,970.79,740.12
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,960.51,732.36
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,945.99,721.86
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,923.28,704.33
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,896.56,684.14
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,864.32,661.19
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,828.36,635.57
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,786.25,603.09
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,740.98,566.9
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,691.12,527.34
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,638.73,484.91
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,582.77,437.78
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,525.02,388.18
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,464.98,336.3
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,403.79,282.51
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,340.63,227.07
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,277.4,172.86
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,213.3,122.43
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,149.57,83.0
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,92.49,71.27
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,92.0,71.04
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,90.21,69.86
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,88.28,68.58
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,78.17,60.33
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,76.52,59.15
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,74.01,57.36
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,71.45,55.52
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,67.5,52.46
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,58.66,45.13
