Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,201.55,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,403.92,326.78
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,525.98,445.1
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,653.32,555.36
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,726.87,617.0
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,808.92,682.04
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,862.63,721.34
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,913.68,757.08
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,950.18,780.95
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,971.32,792.83
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,987.39,800.38
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,999.44,804.99
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,1001.69,802.51
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,999.64,797.15
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,987.98,785.03
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,972.04,770.12
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,948.92,750.52
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,921.69,728.19
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,888.18,702.36
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,850.92,673.9
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,807.61,639.29
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,761.15,600.36
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,710.52,558.65
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,657.28,514.02
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,600.86,465.08
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,542.44,413.47
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,480.9,358.93
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,418.15,302.29
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,353.83,243.51
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,288.94,185.47
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,223.31,131.54
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,157.88,88.04
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,92.97,73.55
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,89.63,70.91
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,88.15,69.96
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,86.53,68.9
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,84.07,67.0
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,81.43,64.95
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,71.14,56.42
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,68.78,54.7
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,65.09,51.68
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,61.32,48.55
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,56.49,44.6
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,51.65,40.49
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,41.34,31.29
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,35.05,25.41
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,24.84,15.57
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,14.79,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,208.67,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,412.66,326.78
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,533.58,433.84
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,659.18,534.06
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,735.86,591.46
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,811.97,645.32
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,856.07,677.3
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,905.1,711.51
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,935.59,731.5
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,962.41,748.44
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,978.51,755.42
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,990.51,759.74
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,978.51,747.88
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,974.57,742.03
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,964.35,731.61
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,949.95,718.69
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,926.18,699.7
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,898.57,678.41
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,866.64,655.64
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,831.09,630.47
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,789.01,598.62
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,744.02,563.57
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,695.37,525.58
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,644.29,484.89
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,588.69,439.99
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,531.74,392.79
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,472.92,343.5
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,413.18,292.12
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,352.04,239.07
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,291.02,186.8
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,228.86,137.13
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,167.28,96.85
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,96.58,75.56
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,92.62,72.5
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,91.6,71.97
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,90.51,71.39
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,89.16,70.47
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,87.77,69.52
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,85.15,67.68
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,76.05,60.26
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,72.21,57.18
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,68.28,53.97
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,62.94,49.78
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,57.57,45.36
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,49.14,37.91
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,40.64,30.09
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,28.05,18.2
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,14.51,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,116.76,18.02
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,232.58,188.76
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,363.06,304.36
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,478.81,402.02
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,359.38,302.57
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,212.43,176.77
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,223.86,185.31
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,234.51,192.53
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,259.56,211.26
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,283.61,228.75
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,420.29,337.5
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,531.23,421.77
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,619.98,486.17
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,681.99,529.7
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,657.29,507.07
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,631.36,484.44
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,669.84,511.59
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,718.61,544.35
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,777.43,586.19
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,811.06,609.2
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,771.37,578.2
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,728.82,545.39
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,681.88,510.22
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,632.62,472.4
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,572.08,424.29
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,517.82,381.05
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,467.11,339.08
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,409.28,288.72
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,349.78,237.92
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,290.39,187.72
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,237.95,150.75
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,206.11,136.27
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,128.6,101.23
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,104.36,81.57
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,111.53,87.9
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,129.03,102.83
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,131.55,105.2
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,134.38,107.89
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,124.6,100.27
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,114.24,92.1
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,106.6,85.97
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,100.5,81.06
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,87.14,70.1
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,73.35,58.48
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,59.57,46.51
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,45.5,33.94
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,30.38,19.97
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,15.27,0.06
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,110.66,36.08
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,216.79,174.56
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,323.22,270.74
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,452.4,381.33
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,258.2,218.86
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,47.52,34.94
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,63.93,48.85
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,80.94,63.04
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,67.19,51.11
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,56.09,41.53
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,83.24,64.0
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,111.82,87.4
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,143.9,113.39
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,175.64,138.76
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,271.96,216.41
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,350.47,278.28
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,658.17,524.72
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,884.4,694.01
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,854.25,669.4
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,820.46,642.62
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,774.95,606.1
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,736.41,573.93
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,689.22,534.51
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,639.59,492.61
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,586.55,447.48
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,531.39,399.64
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,472.82,348.85
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,413.25,296.17
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,351.85,241.56
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,289.89,187.29
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,227.6,136.58
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,165.73,95.37
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,103.45,81.67
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,97.09,76.56
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,95.68,75.71
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,85.43,67.38
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,83.06,65.57
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,80.53,63.63
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,77.95,61.77
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,75.28,59.83
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,71.3,56.62
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,67.21,53.26
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,57.17,44.81
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,52.2,40.64
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,45.04,34.32
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,37.86,27.72
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,27.07,17.51
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.35,1.72
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,218.16,107.13
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,414.98,341.6
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,529.76,442.59
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,648.13,538.74
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,721.62,594.89
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,794.39,647.29
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,847.18,683.32
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,890.95,711.59
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,921.75,728.88
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,948.93,743.34
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,965.95,750.04
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,978.9,753.94
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,980.92,750.84
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,966.28,736.68
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,955.56,725.19
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,940.78,711.15
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,918.94,693.53
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,893.2,673.55
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,860.64,648.72
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,824.59,621.74
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,783.14,590.18
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,738.79,555.63
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,690.61,518.5
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,640.07,478.83
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,585.48,434.62
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,529.47,388.27
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,471.43,339.92
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,412.45,289.62
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,351.59,236.98
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,290.81,185.15
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,229.51,136.67
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,168.77,97.05
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,98.65,76.81
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,92.7,72.16
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,91.76,71.56
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,90.74,70.91
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,89.17,69.81
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,87.51,68.66
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,84.92,66.87
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,75.88,59.57
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,72.72,57.22
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,69.52,54.79
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,63.91,50.3
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,58.22,45.56
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,50.59,38.9
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,42.95,31.93
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,28.65,18.74
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,16.76,2.85
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,160.36,89.26
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,296.46,239.89
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,403.37,333.68
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,514.55,425.28
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,595.22,488.21
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,676.57,548.73
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,398.31,328.43
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,90.28,69.42
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,114.4,89.11
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,138.22,107.97
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,131.12,101.77
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,125.0,96.47
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,159.53,123.88
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,193.58,150.42
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,184.36,142.68
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,175.8,135.6
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,136.5,103.99
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,99.1,73.91
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,105.76,78.99
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,112.3,83.91
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,105.01,77.91
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,97.84,72.07
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,103.42,76.44
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,108.86,80.69
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,116.95,86.85
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,124.72,92.72
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,135.85,101.35
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,146.46,109.57
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,118.99,88.3
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,92.0,67.38
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,92.59,67.95
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,93.14,68.49
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,69.97,52.61
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,45.47,32.31
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,111.86,87.55
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,169.5,135.28
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,125.43,99.34
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,78.01,60.18
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,102.96,81.51
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,125.39,100.78
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,111.54,89.46
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,97.56,77.95
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,82.55,65.51
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,67.41,52.69
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,51.85,39.24
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,36.11,25.39
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,23.24,13.81
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,9.89,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.11,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.16,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,8.34,1.14
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,14.44,6.41
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,20.56,11.69
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,27.08,17.2
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,33.62,22.63
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,25.95,16.13
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,9.67
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,40.61,28.17
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,63.07,46.57
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,52.65,37.83
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.18
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,79.07,59.01
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,118.13,90.16
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,117.72,89.62
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,117.4,89.21
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,168.16,129.37
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,218.28,168.35
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,224.5,172.91
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,230.47,177.35
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,224.27,172.01
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,218.23,166.85
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,228.23,174.12
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,237.62,180.85
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,250.82,190.47
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,262.93,199.17
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,322.16,242.9
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,362.96,270.92
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,348.6,256.18
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,316.52,227.56
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,287.24,206.92
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,253.45,185.05
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,222.45,175.97
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,211.69,167.38
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,172.76,136.67
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,133.45,105.23
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,137.64,109.01
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,147.99,117.87
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,109.95,86.92
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,73.15,56.52
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,69.06,53.3
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,64.81,49.88
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,60.12,46.21
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,55.39,42.37
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,47.73,35.71
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,39.97,28.73
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,29.38,19.0
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.79,5.4
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,225.75,153.05
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,413.44,336.76
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,525.02,432.26
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,639.67,524.66
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,723.67,587.9
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,807.19,647.46
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,851.56,676.07
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,900.93,707.76
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,939.72,731.22
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,974.89,751.78
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,978.25,749.15
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,989.97,752.64
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,993.26,750.41
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,992.33,745.55
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,980.65,735.8
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,964.77,723.44
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,941.54,704.92
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,914.32,683.95
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,881.09,660.14
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,844.2,633.92
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,801.32,602.15
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,755.41,566.39
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,705.18,527.83
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,652.5,486.55
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,596.45,440.95
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,538.62,392.86
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,478.61,342.48
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,417.45,290.02
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,354.47,235.64
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,291.04,181.58
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,226.79,130.44
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,162.82,88.42
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,99.95,76.72
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,92.11,70.53
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,90.84,69.8
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,89.42,68.96
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,86.87,67.05
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,84.11,64.99
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,73.57,56.53
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,71.03,54.73
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,67.88,52.39
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,64.67,49.96
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,60.04,46.43
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,51.12,39.03
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,44.92,33.68
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,38.81,28.13
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,28.8,18.84
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.89,6.27
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.06,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,11.39,3.89
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,18.65,10.31
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,25.93,16.71
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,34.0,23.66
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,42.1,30.5
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,45.97,33.7
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,49.85,36.86
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,43.31,31.1
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,36.79,25.42
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,85.81,66.34
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,139.29,110.31
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,149.22,117.91
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,159.05,125.42
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,192.92,152.65
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,226.08,179.01
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,232.74,183.92
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,239.22,188.74
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,250.84,197.7
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,261.91,206.21
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,253.05,198.58
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,244.52,191.3
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,216.43,168.98
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,189.3,147.4
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,132.09,101.45
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,75.85,56.07
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,114.03,86.85
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,150.48,115.94
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,253.55,192.4
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,320.06,236.54
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,253.41,190.39
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,207.9,161.86
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,212.34,174.39
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,220.96,181.91
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,182.22,150.18
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,159.74,131.86
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,139.75,115.44
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,118.83,98.02
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,102.35,84.24
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,84.91,69.45
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,92.14,76.09
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,95.7,79.49
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,86.47,71.68
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,76.97,63.42
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,63.82,51.64
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,50.27,39.18
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,35.35,25.2
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,20.25,8.1
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,108.71,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,340.56,258.98
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,514.71,430.85
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,618.7,520.41
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,725.27,605.69
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,788.63,652.59
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,858.94,701.91
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,905.93,730.97
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,949.99,756.71
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,978.88,769.31
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,991.75,770.4
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,1004.71,774.16
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,1013.65,775.19
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,1013.51,770.61
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,1009.11,763.46
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,995.53,751.72
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,977.79,737.45
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,953.66,719.09
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,925.52,698.19
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,891.36,674.58
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,853.55,648.43
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,809.69,616.27
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,762.8,579.81
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,712.39,540.92
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,659.47,499.17
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,602.88,453.65
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,544.52,405.32
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,483.67,353.53
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,421.72,299.53
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,358.17,243.59
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,294.28,187.99
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,229.45,135.18
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,164.98,91.63
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,102.36,69.21
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,93.74,73.63
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,92.24,72.55
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,90.57,71.34
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,88.05,69.42
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,77.22,60.47
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,74.83,58.78
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,72.36,57.0
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,68.92,54.26
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,65.4,51.41
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,60.81,47.88
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,51.87,40.37
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,45.36,34.68
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,38.88,28.76
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,29.26,19.71
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.76,8.17
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
