Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,6.44,0.0
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,9.86,2.72
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,14.44,6.73
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,19.03,10.7
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,44.03,31.98
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,71.58,55.06
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,57.98,43.31
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,46.79,33.7
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,52.23,38.02
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,57.69,42.31
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,81.24,61.49
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,105.91,81.35
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,153.86,119.72
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,201.84,157.25
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,220.23,170.94
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,238.13,184.18
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,307.75,237.11
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,358.18,274.24
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,389.59,297.39
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,418.08,318.18
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,342.25,260.41
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,265.98,202.15
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,247.87,188.49
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,230.39,175.12
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,205.97,156.09
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,182.22,137.57
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,180.28,136.08
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,178.34,134.58
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,189.96,143.2
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,200.65,151.07
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,204.47,153.99
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,207.38,156.42
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,208.53,157.43
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,223.28,177.55
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,138.29,109.4
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,88.05,68.45
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,86.03,67.03
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,83.84,65.41
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,81.59,63.88
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,79.23,62.25
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,75.89,59.66
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,66.87,52.16
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,62.27,48.49
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,57.61,44.65
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,51.5,39.41
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,45.39,33.95
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,35.37,24.88
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.32,15.06
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,102.95,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,280.82,199.55
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,413.59,338.09
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,550.0,453.01
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,337.81,284.11
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,54.8,41.06
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,64.07,48.86
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,73.39,56.32
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,90.85,70.51
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,108.13,84.3
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,111.07,86.03
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,114.33,88.01
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,125.9,96.89
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,137.37,105.59
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,162.6,125.18
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,187.43,144.16
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,253.94,195.76
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,340.05,260.88
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,472.25,359.92
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,575.92,434.4
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,637.0,478.58
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,683.65,511.77
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,732.25,547.76
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,746.2,558.01
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,697.45,520.64
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,646.55,481.25
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,592.55,437.88
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,537.04,392.25
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,479.19,344.28
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,420.52,294.47
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,360.21,242.76
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,299.69,191.19
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,238.62,142.0
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,178.12,100.48
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,117.8,74.67
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,99.18,76.72
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,98.09,76.18
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,87.71,67.94
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,86.24,66.92
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,84.63,65.8
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,82.39,64.29
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,80.05,62.68
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,76.72,60.11
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,67.64,52.59
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,63.4,49.36
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,59.13,45.97
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,52.69,40.44
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,46.22,34.67
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,36.2,25.61
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,26.15,15.86
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.97,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,79.21,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,233.55,170.46
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,349.07,285.62
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,469.67,386.48
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,283.42,236.8
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,65.26,49.72
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,101.25,80.08
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,136.85,109.1
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,165.41,132.01
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,193.61,154.18
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,255.32,202.52
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,295.11,232.58
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,415.04,324.6
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,507.85,392.82
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,769.06,586.17
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,975.7,723.7
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,963.73,711.4
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,934.42,690.1
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,913.09,674.36
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,887.97,656.13
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,855.87,633.34
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,820.4,608.34
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,778.53,577.94
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,734.07,544.64
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,686.45,509.22
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,636.78,471.37
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,584.13,429.54
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,530.08,385.47
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,473.77,339.22
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,416.72,291.11
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,358.08,241.08
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,299.38,191.3
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,239.94,143.6
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,181.1,103.24
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,112.66,70.14
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,93.42,71.45
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,93.11,71.38
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,92.72,71.25
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,92.03,70.89
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,91.3,70.52
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,82.15,63.31
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,79.96,61.85
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,77.09,59.82
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,74.18,57.71
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,69.27,53.96
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,64.26,50.0
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,56.98,43.8
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,49.61,37.29
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,36.54,25.61
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,25.83,15.45
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,38.96,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,128.63,93.32
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,235.6,192.4
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,342.89,284.89
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,428.19,356.49
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,537.75,443.85
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,292.93,243.91
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,42.11,29.66
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,56.43,41.46
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,71.3,53.47
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,76.11,56.97
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,80.96,60.46
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,122.91,94.02
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,165.36,127.38
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,176.9,135.93
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,188.26,144.31
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,142.95,108.31
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,100.15,74.21
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,147.08,111.03
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,193.56,146.88
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,178.03,134.34
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,162.96,122.28
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,156.09,116.63
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,149.35,111.1
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,134.81,99.78
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,120.65,88.77
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,92.34,66.77
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,64.37,44.97
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,101.47,74.06
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,137.11,101.86
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,199.62,149.68
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,255.33,191.62
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,222.96,167.62
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,206.22,155.83
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,173.65,131.31
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,142.69,112.59
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,166.3,132.18
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,188.06,150.26
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,158.05,126.05
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,126.81,100.65
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,130.54,104.32
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,138.69,111.71
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,131.82,106.56
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,119.38,96.64
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,104.86,84.77
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,91.39,73.57
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,74.82,59.29
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,58.01,44.52
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,41.51,29.87
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,24.66,14.57
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,12.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,5.97
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,51.44,36.99
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,87.95,68.24
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,156.11,126.42
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,211.49,173.14
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,247.82,201.58
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,282.04,227.66
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,208.37,166.14
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,126.22,97.5
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,141.23,109.18
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,156.14,120.56
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,382.58,301.35
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,565.83,440.79
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,637.95,491.92
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,682.89,523.15
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,685.36,522.95
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,685.44,521.32
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,683.09,518.54
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,678.22,513.99
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,421.65,323.41
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,158.19,119.09
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,159.21,120.05
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,160.15,120.67
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,185.68,140.33
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,210.2,159.05
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,259.66,196.64
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,303.04,229.05
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,230.03,173.66
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,164.38,123.49
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,96.27,70.59
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,26.3,15.39
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,42.55,28.48
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.6
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,80.32,58.84
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,100.76,78.77
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,141.76,112.87
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,179.02,143.79
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,113.6,90.03
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,39.16,27.68
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,23.35,14.36
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.92
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,7.62,0.94
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.96
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.57,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.02,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,6.44,0.0
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,9.86,2.73
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,13.68,6.02
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,15.61,7.61
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,13.71,5.94
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,29.05,18.76
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,31.46
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,42.59,29.69
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,40.7,27.95
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,55.82,40.23
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,71.01,52.45
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,272.51,214.86
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,494.19,383.01
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,445.68,343.31
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,420.5,322.11
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,555.86,423.41
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,677.53,509.56
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,508.36,384.34
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,354.44,268.0
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,316.97,240.15
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,275.84,208.99
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,228.45,173.02
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,182.7,137.98
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,264.44,200.42
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,336.2,253.65
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,264.79,199.85
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,203.65,153.75
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,216.46,163.58
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,228.0,172.27
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,187.11,141.19
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,146.98,110.6
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,111.73,83.45
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,76.29,58.34
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,63.7,48.11
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,50.85,37.52
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,113.11,89.91
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,166.01,133.84
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,153.83,124.07
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,141.3,114.12
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,119.39,96.23
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,89.46,71.32
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,76.63,60.77
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,63.69,49.88
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,50.97,38.88
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,38.14,27.59
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,26.36,17.11
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,14.46,6.39
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,7.21,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,87.84,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,180.15,138.21
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,286.99,234.22
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,418.61,343.31
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,252.88,209.08
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,60.11,45.02
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,150.87,121.61
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,233.55,188.74
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,145.35,115.46
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,63.05,46.54
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,181.6,143.16
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,298.21,233.67
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,295.1,229.15
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,292.3,225.47
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,441.5,338.22
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,561.69,424.18
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,428.68,324.74
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,265.74,201.54
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,232.91,176.54
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,201.75,152.29
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,197.01,148.57
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,192.4,144.89
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,292.2,219.85
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,378.16,281.89
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,274.12,204.93
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,175.12,130.61
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,168.14,125.48
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,161.31,120.23
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,180.33,134.7
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,198.36,148.28
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,244.43,182.18
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,286.57,212.35
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,274.76,201.15
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,266.35,193.67
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,189.03,140.98
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,142.04,111.87
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,153.79,121.79
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,164.88,131.1
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,150.54,119.75
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,135.99,108.22
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,122.24,97.43
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,108.32,86.37
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,105.16,84.06
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,101.79,81.53
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,87.45,69.76
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,72.98,57.67
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,63.26,49.42
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,57.18,44.05
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,43.94,32.19
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,30.47,19.74
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,15.52,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,6.06,0.0
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,9.1,2.03
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,12.92,5.31
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,16.74,8.57
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,180.54,146.8
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,346.75,276.92
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,559.92,437.91
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,780.49,590.33
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,822.04,612.57
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,871.43,642.08
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,838.74,618.55
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,812.94,599.59
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,750.66,553.98
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,668.56,495.09
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,800.09,588.03
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,908.7,659.14
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,788.1,573.11
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,664.02,484.79
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,673.53,492.62
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,687.06,501.39
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,719.31,525.95
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,719.17,527.42
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,673.22,493.58
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,625.31,457.89
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,574.07,418.77
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,521.66,377.54
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,467.34,333.38
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,412.38,287.58
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,355.72,239.9
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,298.88,192.15
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,235.11,141.47
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,176.94,101.03
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,116.32,71.72
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,90.5,69.72
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,90.15,69.8
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,89.72,69.76
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,88.72,69.14
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,87.63,68.46
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,85.67,67.07
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,77.11,60.12
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,74.21,57.91
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,71.23,55.6
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,66.96,52.26
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,62.62,48.77
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,56.46,43.55
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,50.27,38.1
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,38.08,27.21
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.11,17.85
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,10.27,3.0
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,16.77,8.41
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,11.56
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,24.48,14.69
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,38.74,26.3
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,53.07,37.79
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,75.4,55.65
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,99.0,74.28
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,331.04,255.28
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,533.44,400.25
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,661.39,489.77
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,778.5,568.63
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,840.41,610.34
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,877.22,634.12
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,845.92,613.55
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,811.26,590.78
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,762.97,557.97
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,723.84,530.13
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,677.46,497.11
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,629.1,461.58
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,536.66,392.89
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,465.14,340.54
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,439.33,320.33
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,410.03,296.28
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,357.45,248.9
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,296.19,190.81
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,237.35,143.45
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,179.31,102.75
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,121.32,75.3
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,97.97,75.65
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,97.69,75.79
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,97.31,75.82
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,95.24,74.32
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,92.95,72.65
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,107.89,85.53
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,128.11,102.89
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,102.67,81.9
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,74.98,58.77
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,70.18,55.02
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,65.28,51.05
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,58.5,45.32
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,51.65,39.3
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,39.03,28.03
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,28.77,18.45
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.46,0.99
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,199.72,47.25
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,390.34,310.5
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,503.06,410.04
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,621.07,505.44
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,702.81,567.36
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,785.11,625.82
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,834.52,656.59
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,889.3,689.71
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,929.19,712.49
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,966.02,732.66
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,989.61,742.17
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,1009.51,749.2
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,1006.49,743.93
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,1012.73,745.15
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,1009.38,740.76
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,1002.0,734.01
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,988.11,724.15
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,970.2,711.86
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,944.71,694.72
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,915.49,675.2
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,881.34,652.02
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,843.78,626.54
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,800.7,595.79
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,754.81,561.27
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,705.44,524.35
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,653.93,484.93
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,598.85,440.94
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,542.42,394.81
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,484.11,346.68
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,424.99,296.67
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,364.48,244.93
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,303.85,193.3
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,242.47,143.84
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,181.6,101.28
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,121.23,73.33
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,95.86,73.94
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,94.72,73.19
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,93.4,72.28
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,91.48,70.91
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,80.93,62.36
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,78.9,61.02
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,76.77,59.58
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,73.69,57.22
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,70.51,54.75
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,61.2,47.11
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,57.17,43.88
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,51.39,39.01
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,45.59,33.94
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,37.11,26.36
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,28.65,18.43
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,14.11,1.65
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,191.13,69.22
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,367.59,291.3
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,484.77,390.63
