Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,607.34,486.27
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,689.74,545.87
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,772.63,601.85
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,831.11,636.25
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,881.58,663.35
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,921.35,686.97
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,958.06,708.28
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,981.67,720.42
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,1001.59,730.22
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,1011.73,735.05
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,1004.44,729.12
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,1001.21,724.77
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,993.96,717.99
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,980.17,707.97
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,962.43,695.67
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,937.18,678.06
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,908.25,658.21
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,874.03,635.67
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,836.51,610.94
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,793.97,580.85
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,748.69,547.43
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,699.97,512.0
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,649.18,474.13
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,594.96,432.98
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,539.5,389.49
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,482.16,343.16
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,424.08,294.85
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,364.78,244.73
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,305.42,194.64
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,245.32,146.26
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,185.68,104.51
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,126.26,76.79
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,100.32,77.24
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,99.39,76.86
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,89.03,68.67
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,87.4,67.53
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,85.6,66.26
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,83.44,64.83
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,81.17,63.29
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,77.93,60.8
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,68.83,53.32
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,64.68,50.19
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,60.46,46.9
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,54.82,42.14
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,49.18,37.19
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,39.7,28.72
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,30.16,19.84
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.89,2.76
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,91.93,39.16
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,178.64,141.85
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,263.43,216.75
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,349.22,289.58
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,459.86,379.83
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,554.74,454.35
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,340.03,280.11
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,92.65,71.42
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,77.39,58.79
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,64.61,48.04
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,100.94,77.53
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,138.35,107.34
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,251.55,197.65
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,349.37,272.94
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,270.53,210.18
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,183.33,140.82
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,247.06,190.59
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,329.72,253.6
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,255.56,195.81
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,177.04,134.51
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,184.84,140.52
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,192.35,146.19
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,311.74,237.36
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,415.72,313.89
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,280.3,212.11
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,151.9,113.79
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,153.07,114.81
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,154.16,115.61
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,146.65,109.77
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,139.35,104.12
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,186.15,140.17
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,228.94,172.68
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,208.18,140.45
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,185.99,109.72
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,132.1,83.74
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,109.59,85.58
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,100.59,78.36
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,100.58,78.57
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,99.25,77.69
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,97.74,76.67
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,95.84,75.5
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,93.81,74.23
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,90.16,71.42
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,86.32,68.45
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,81.02,64.3
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,72.76,57.5
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,64.31,50.24
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.71,42.66
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.0,32.22
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,32.19,21.38
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.26,4.09
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,156.16,80.5
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,294.1,233.2
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,399.15,323.87
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,509.73,413.38
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,589.71,475.44
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,681.06,543.21
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,490.7,395.13
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,279.1,222.77
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,270.89,214.67
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,262.33,205.81
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,234.28,182.21
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,189.03,145.34
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,618.26,481.03
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,951.87,714.43
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,801.45,602.72
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,630.88,473.76
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,635.26,476.36
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,637.51,476.69
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,774.32,578.04
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,875.11,648.96
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,843.12,625.9
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,807.88,600.59
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,760.21,566.81
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,721.89,538.59
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,675.67,503.2
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,627.5,465.64
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,575.4,423.59
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,522.43,379.95
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,452.18,325.85
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,411.91,296.47
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,364.91,261.18
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,338.31,241.9
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,264.02,174.18
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,179.79,101.34
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,124.07,74.78
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,99.44,75.66
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,99.32,75.76
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,99.1,75.77
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,99.44,76.25
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,91.74,70.2
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,89.85,69.04
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,87.84,67.77
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,84.53,65.28
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,81.09,62.67
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,76.26,58.97
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,71.31,55.08
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,61.53,46.94
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.81,40.33
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,42.71,30.58
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,31.54,20.49
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,15.92,4.26
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,128.82,72.89
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,272.62,217.26
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,367.33,299.76
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,465.7,381.25
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,547.07,446.29
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,629.91,509.85
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,688.05,551.77
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,745.18,591.77
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,801.22,629.71
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,846.33,658.98
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,879.48,679.67
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,909.2,697.87
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,926.18,706.47
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,939.41,712.61
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,943.07,712.59
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,942.8,710.09
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,933.33,702.54
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,910.67,686.07
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,889.49,669.71
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,864.73,650.96
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,834.01,628.44
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,800.08,603.25
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,762.13,574.98
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,721.22,544.06
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,674.78,508.08
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,626.61,470.11
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,514.6,383.17
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,429.23,318.14
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,359.71,266.87
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,293.64,218.45
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,326.88,239.08
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,336.08,239.36
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,298.05,209.54
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,260.56,182.5
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,185.79,128.64
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,125.36,97.04
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,125.65,97.73
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,125.79,98.28
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,131.91,103.55
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,135.96,107.18
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,145.49,115.56
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,147.34,117.69
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,131.27,104.79
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,116.15,92.57
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,100.88,80.25
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,85.5,67.6
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,77.84,61.15
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,72.93,56.77
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,53.86,40.18
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,34.36,22.97
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,17.84,6.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,175.11,110.24
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,325.97,265.49
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,457.68,378.96
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,605.05,498.92
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,690.58,564.17
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,776.26,626.08
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,846.35,673.79
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,914.89,718.48
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,948.76,735.99
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,986.97,756.22
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,1014.57,768.71
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,1038.37,778.53
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,1034.46,770.02
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,1040.15,768.33
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1037.11,761.51
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1029.96,752.35
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1014.39,738.57
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,994.79,722.5
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,968.44,702.78
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,938.32,680.85
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,902.04,656.76
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,862.43,630.45
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,819.18,599.9
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,772.98,565.54
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,721.91,528.2
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,668.78,488.42
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,612.72,445.38
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,555.29,400.0
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,495.52,351.41
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,435.01,300.96
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,373.48,248.96
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,311.78,196.9
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,249.44,146.59
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,187.61,102.97
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,126.49,73.64
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,95.93,73.01
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,94.79,72.42
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,93.45,71.65
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,92.03,70.68
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,81.89,62.56
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,79.9,61.13
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,77.79,59.6
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,75.33,57.67
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,72.85,55.7
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,63.42,48.12
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,59.45,45.02
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,54.02,40.57
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,48.63,35.96
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,39.84,28.23
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,31.05,20.21
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,15.27,4.69
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,181.47,120.57
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,337.45,273.78
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,442.67,363.0
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,559.24,456.32
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,641.76,518.46
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,724.38,577.59
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,786.24,619.34
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,846.41,658.5
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,887.56,684.85
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,925.92,708.99
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,953.1,725.5
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,969.61,734.69
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,981.87,739.36
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,990.19,741.52
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,988.91,738.01
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,983.61,732.05
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,970.43,721.88
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,939.17,699.72
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,915.46,681.8
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,888.16,661.51
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,854.93,638.33
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,818.54,612.98
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,776.95,581.47
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,732.88,547.52
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,685.3,511.3
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,635.99,473.0
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,582.81,430.17
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,532.96,388.76
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,476.37,342.25
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,419.5,294.46
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,362.24,246.09
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,306.61,199.36
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,249.8,153.56
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,194.19,114.01
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,142.04,96.42
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,198.73,155.68
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,185.46,145.62
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,186.93,147.46
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,180.79,142.91
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,174.35,138.13
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,160.9,127.9
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,155.19,123.94
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,103.0,81.16
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,42.9,30.9
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,72.09,55.95
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,102.36,81.86
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,88.03,69.9
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,73.56,57.55
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,54.0,40.52
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,33.87,22.77
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,18.6,7.38
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.95,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,113.55,74.29
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,198.1,156.63
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,277.29,224.27
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,356.4,289.51
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,362.09,294.04
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,344.19,279.49
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,303.59,244.07
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,237.65,188.47
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,281.78,222.77
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,324.97,255.49
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,298.99,233.01
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,273.87,211.47
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,201.38,154.36
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,156.34,118.36
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,170.71,129.13
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,184.84,139.55
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,235.47,178.29
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,285.15,215.72
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,580.54,441.12
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,817.97,610.83
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,632.45,472.91
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,455.38,339.36
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,430.83,321.2
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,407.44,303.49
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,322.51,240.56
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,242.88,180.94
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,379.24,282.34
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,488.57,358.26
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,431.8,315.72
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,394.06,288.18
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,310.37,227.67
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,250.46,185.7
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,250.29,185.25
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,247.74,183.22
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,228.59,167.84
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,223.1,174.88
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,213.44,167.9
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,203.41,160.6
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,191.46,151.43
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,169.46,134.11
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,172.64,137.13
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,179.31,142.97
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,153.52,122.38
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,126.06,100.21
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,117.25,93.47
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,104.8,83.49
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,90.0,71.11
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,74.24,57.64
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,52.93,39.28
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,30.77,20.02
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,16.62,6.22
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,19.92,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,191.04,136.52
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,313.58,257.8
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,423.15,352.45
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,538.3,446.12
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,618.49,508.76
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,709.36,576.74
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,775.28,622.35
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,839.49,665.16
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,881.65,691.23
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,920.99,714.83
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,951.36,730.62
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,970.19,738.3
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,982.43,743.23
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,990.72,745.57
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,900.16,679.04
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,790.83,595.65
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,889.11,665.31
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,945.57,699.21
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,923.93,680.53
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,898.52,660.21
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,865.28,635.76
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,828.79,609.25
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,788.44,578.37
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,745.22,544.71
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,697.25,509.12
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,647.34,471.4
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,594.47,429.82
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,540.23,386.28
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,484.15,341.51
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,427.32,294.86
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,368.74,246.1
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,309.91,196.98
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,250.69,149.37
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,191.93,107.73
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,132.8,78.18
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,99.56,76.13
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,98.71,75.66
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,88.15,67.25
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,86.58,66.16
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,84.83,64.93
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,83.04,63.81
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,81.15,62.61
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,77.62,59.91
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,73.94,57.06
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,64.47,49.41
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,60.6,46.38
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,54.99,41.66
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,49.35,36.75
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,41.0,29.46
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.66,21.87
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.31,9.3
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,7.87,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.93,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,223.63,163.25
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,354.08,289.6
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,451.36,373.27
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,560.17,462.01
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,639.04,523.14
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,717.93,581.53
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,448.04,367.8
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,98.68,75.98
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,112.02,86.88
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,125.26,97.29
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,149.12,116.17
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,172.7,134.54
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,180.82,140.57
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,188.96,146.62
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,209.71,162.33
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,230.04,177.51
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,266.44,205.44
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,321.22,247.02
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,348.22,266.59
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,373.42,284.65
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,490.63,373.28
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,581.62,440.02
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,496.46,374.85
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,412.54,310.99
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,336.98,254.63
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,266.55,201.45
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,316.41,239.09
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,359.61,270.81
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,371.49,278.6
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,381.46,284.12
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,352.8,253.04
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,308.4,204.93
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,252.9,159.49
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,198.43,119.85
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,142.02,90.0
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,119.8,94.36
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,131.52,104.26
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,144.5,115.22
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,147.22,117.77
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,150.19,120.57
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,141.1,113.63
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,136.53,110.42
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,127.22,102.99
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,117.62,95.26
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,108.08,87.65
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,98.25,79.65
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,83.79,67.29
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,69.54,54.86
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,53.51,40.69
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,37.26,26.08
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,21.4,10.55
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.35
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,5.73
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.1
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,24.01,15.09
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,29.78,20.03
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,35.18,24.53
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,28.98
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,194.56,160.53
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,356.95,293.91
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,175.95,143.49
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,20.7,11.71
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,56.25,41.33
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,93.09,71.63
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,129.77,101.62
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,166.45,131.29
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,130.96,102.09
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,96.98,74.15
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,108.28,83.32
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,119.38,92.26
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,186.79,146.57
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,253.0,198.97
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,253.26,198.89
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,253.28,198.75
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,323.99,254.14
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,383.23,299.56
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,232.54,181.59
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,87.31,65.55
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,258.12,200.72
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,396.14,304.04
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,269.98,207.07
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,170.29,131.52
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,101.74,77.02
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,30.14,19.12
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,145.84,111.81
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,231.33,188.83
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,209.06,170.67
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,185.43,151.47
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,152.38,124.27
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,101.55,81.67
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,113.02,91.95
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,123.69,101.57
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,106.26,86.95
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,88.57,71.97
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,76.72,62.04
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,64.77,51.85
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,57.52,45.52
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,55.46,43.61
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.62,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.0
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.23,11.0
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,80.9,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,285.62,219.7
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,434.01,357.79
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,543.19,448.98
