Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,870.47,660.49
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,502.38,391.91
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,86.6,63.23
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,93.56,68.89
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,100.5,74.16
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,106.23,78.33
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,111.91,82.45
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,116.85,86.19
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,121.67,89.84
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,125.47,92.66
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,129.16,95.41
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,147.53,109.5
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,165.45,123.15
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,168.39,125.02
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,171.14,126.78
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,249.41,185.73
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,318.7,236.83
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,276.11,204.66
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,234.58,173.45
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,224.22,165.74
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,214.11,158.17
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,292.65,213.29
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,345.33,246.32
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,321.05,228.54
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,287.25,205.31
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,259.0,185.51
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,210.96,164.27
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,201.24,157.31
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,192.07,150.69
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,173.51,136.21
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,155.44,122.05
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,151.88,119.8
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,156.23,124.0
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,138.91,110.24
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,121.93,96.64
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,111.59,88.6
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,100.87,80.09
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,89.09,70.36
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,76.98,60.15
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,63.2,48.39
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,49.13,36.1
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,34.62,23.13
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,19.62,8.0
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,10.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,30.98,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,91.16,59.31
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,196.03,154.79
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,283.56,229.97
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,394.05,320.94
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,490.49,397.92
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,540.04,435.31
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,587.46,469.96
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,463.2,369.6
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,309.12,244.63
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,336.27,264.74
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,362.72,283.53
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,588.45,456.55
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,791.61,603.26
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,561.79,430.85
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,312.21,237.76
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,323.18,245.62
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,333.7,252.49
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,469.5,354.69
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,576.86,432.87
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,573.72,427.88
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,569.26,422.53
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,450.44,335.39
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,328.07,244.25
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,327.28,243.29
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,325.96,241.66
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,319.27,236.63
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,312.25,231.34
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,199.9,147.66
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,91.9,65.63
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,242.81,179.71
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,371.67,272.95
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,337.32,247.28
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,306.22,224.64
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,294.17,213.56
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,287.66,206.64
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,242.16,172.36
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,206.82,161.7
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,189.28,148.12
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,160.44,125.38
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,176.02,138.24
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,189.85,149.68
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,171.68,135.74
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,159.58,126.64
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,140.61,111.56
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,121.95,96.59
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,116.76,92.85
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,111.44,88.9
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,100.34,79.8
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,86.78,68.43
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,70.11,54.25
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,53.16,39.52
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,35.4,23.82
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.75,6.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.21
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,19.06,9.71
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,29.81,18.89
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,43.81,30.62
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,58.4,42.67
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,300.13,244.16
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,501.89,403.87
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,338.05,270.74
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,152.14,117.46
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,123.21,94.02
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,97.62,73.07
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,145.12,110.55
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,193.04,147.54
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,207.54,158.31
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,221.83,168.92
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,245.07,186.03
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,267.78,202.52
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,242.46,182.81
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,218.45,164.18
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,199.44,149.23
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,181.07,134.8
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,192.5,143.35
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,203.58,151.57
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,321.9,240.27
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,425.04,315.13
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,342.46,254.16
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,265.61,197.21
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,293.44,217.89
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,318.33,235.94
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,321.19,237.73
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,322.47,238.29
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,314.54,231.54
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,305.58,223.98
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,291.39,213.06
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,276.44,201.86
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,242.37,178.22
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,212.12,165.09
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,196.95,153.51
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,196.06,153.2
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,167.33,130.68
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,137.51,107.1
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,150.25,117.78
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,167.55,132.16
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,150.14,118.48
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,132.25,104.32
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,118.22,93.35
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,103.91,81.96
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,89.04,69.87
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,75.31,58.49
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,59.48,45.06
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,43.57,31.29
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,28.89,18.35
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,13.72,4.26
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,6.69,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,12.95,3.49
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,43.38,29.45
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,75.3,56.47
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,130.67,102.87
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,174.78,139.4
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,108.29,84.45
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,47.51,33.39
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,116.14,89.61
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,210.97,165.22
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,155.2,119.84
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,122.96,93.24
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,151.89,116.04
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,180.58,138.33
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,292.95,225.84
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,386.17,296.36
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,448.34,342.95
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,529.92,402.84
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,638.75,482.97
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,719.81,541.22
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,655.24,491.53
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,577.97,433.48
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,552.44,413.93
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,527.2,394.54
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,636.83,477.17
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,707.94,528.59
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,665.69,496.23
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,621.92,462.94
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,578.5,429.36
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,529.85,390.43
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,456.63,334.25
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,416.29,305.13
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,381.01,276.24
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,354.61,253.24
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,294.5,198.58
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,216.0,130.0
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,175.05,106.91
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,141.66,109.54
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,163.8,127.79
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,211.81,166.72
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,201.48,158.76
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,190.58,150.41
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,166.62,131.5
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,135.95,106.97
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,130.16,102.63
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,130.66,103.42
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,125.63,99.85
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,115.68,92.1
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,100.49,79.79
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,84.94,66.89
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,68.93,53.28
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,52.62,39.11
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,35.51,24.03
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,17.49,7.28
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,23.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,72.56,47.14
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,160.13,125.67
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,261.22,211.08
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,137.41,110.38
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,30.54,19.65
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,19.81,10.77
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.13,1.9
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,27.51,16.98
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,31.93
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,102.57,77.62
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,164.41,126.68
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,329.09,257.47
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,499.5,386.91
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,285.5,221.57
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,68.78,49.09
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,268.2,206.01
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,466.69,354.32
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,312.7,237.48
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,160.49,119.89
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,165.65,123.66
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,170.6,127.08
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,170.43,126.72
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,170.25,126.38
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,178.23,132.06
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,185.9,137.45
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,176.85,130.46
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,167.93,123.62
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,176.27,129.82
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,184.28,135.72
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,204.6,150.77
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,223.82,164.81
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,267.09,195.82
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,308.75,224.69
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,294.61,213.43
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,279.58,202.01
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,250.71,179.96
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,231.95,169.41
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,201.71,155.69
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,191.05,147.75
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,140.59,108.36
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,92.02,69.84
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,119.19,92.34
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,149.73,117.41
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,113.36,88.32
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,78.76,60.31
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,75.3,57.86
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,71.74,55.22
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,65.46,50.2
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,58.96,44.85
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,51.95,38.87
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.59,30.66
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,31.89,21.09
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.23,10.3
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,40.19,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,133.41,92.14
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,234.92,186.4
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,339.25,274.42
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,225.53,182.61
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,92.16,70.38
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,81.93,61.98
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,74.65,55.78
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,222.05,177.07
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,385.85,305.35
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,466.12,365.84
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,571.09,442.61
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,760.63,582.12
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,937.08,702.29
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,806.45,606.39
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,660.79,497.26
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,820.65,614.05
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,950.22,701.02
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,745.23,553.66
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,508.02,377.14
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,555.2,411.51
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,597.88,440.89
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,731.52,539.95
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,812.36,599.27
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,773.79,569.49
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,732.44,538.19
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,686.63,504.24
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,639.19,468.43
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,589.05,429.97
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,538.16,389.93
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,458.43,330.22
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,413.79,298.88
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,379.15,271.45
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,352.82,249.14
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,306.91,216.79
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,286.33,204.62
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,202.52,133.74
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,116.31,78.04
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,108.1,82.46
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,99.62,75.96
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,99.08,75.72
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,98.37,75.36
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,97.05,74.67
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,95.57,73.87
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,93.19,72.17
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,90.66,70.34
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,86.42,67.22
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,82.01,63.9
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,72.84,56.48
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,65.62,50.52
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.62,42.84
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,47.52,34.84
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,35.4,23.96
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,23.23,11.9
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,17.14,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,45.45,27.93
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,123.62,95.92
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,185.83,149.43
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,246.87,200.81
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,330.14,267.81
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,383.08,309.17
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,435.67,349.16
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,615.95,486.46
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,788.83,608.48
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,720.61,555.68
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,632.26,488.09
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,482.71,373.38
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,332.12,254.89
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,395.28,302.94
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,480.32,365.04
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,579.85,437.68
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,697.27,519.72
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,458.58,346.17
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,220.98,165.82
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,222.76,167.15
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,224.46,167.92
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,229.31,171.34
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,233.93,174.61
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,408.97,304.76
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,548.54,402.94
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,610.2,449.11
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,625.53,460.63
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,577.67,423.36
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,533.86,388.22
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,482.29,346.51
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,430.23,303.4
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,376.38,257.73
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,322.87,212.21
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,255.83,172.42
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,267.07,195.82
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,185.2,122.5
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,107.55,70.8
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,138.48,107.52
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,192.55,151.15
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,140.8,109.93
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,90.56,69.43
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,89.47,68.97
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,88.26,68.35
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,86.7,67.31
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,85.09,66.23
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,81.28,63.42
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,77.34,60.45
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,72.63,56.62
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,64.98,50.17
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.3,42.76
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.04
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,35.39,24.11
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,23.23,12.17
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.75,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.3,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,11.39,3.65
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,17.5,8.92
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,24.78,15.1
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,32.08,21.2
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,24.4,14.78
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,16.76,8.37
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,14.1,6.11
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,3.86
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,101.0,77.31
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,204.47,157.89
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,418.31,319.3
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,610.3,451.28
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,776.35,567.53
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,925.85,667.67
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,925.32,667.53
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,921.2,666.61
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,911.72,662.49
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,898.68,655.81
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,876.95,641.76
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,851.99,624.69
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,824.41,605.55
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,793.64,584.02
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,756.54,559.18
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,723.61,536.22
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,678.84,502.43
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,632.43,466.89
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,583.94,429.5
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,534.42,390.32
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,482.8,348.4
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,430.63,305.04
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,378.62,260.35
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,326.38,215.28
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,267.9,167.1
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,213.83,125.13
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,159.54,89.81
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,106.1,69.07
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,94.49,72.11
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,94.37,72.19
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,92.36,70.74
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,90.07,69.07
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,88.82,68.27
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,87.46,67.38
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,78.44,60.16
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,76.13,58.48
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,72.91,56.13
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,69.61,53.67
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,66.59,51.27
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,63.71,48.88
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,53.33,40.06
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.12,32.85
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.23,23.12
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.34,12.42
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,25.95,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,80.99,54.75
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,152.34,119.75
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,240.93,194.38
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,307.52,250.27
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,376.82,306.55
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,269.25,218.12
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,139.11,109.24
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,261.97,209.56
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,391.44,310.01
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,335.93,264.43
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,302.53,236.22
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,316.51,245.64
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,329.97,254.44
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,274.57,210.58
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,205.11,155.97
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,192.16,145.48
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,179.93,135.51
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,219.69,165.74
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,258.77,194.96
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,150.94,112.32
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,48.93,32.85
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,84.38,60.6
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,119.68,87.87
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,133.73,98.61
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,147.37,109.02
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,94.4,68.16
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,42.07,27.41
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,42.44,27.65
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,42.81,27.88
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,51.67,34.88
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,60.47,41.86
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,66.54,46.64
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,72.57,51.39
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,56.28,38.78
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,51.09,34.91
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,62.7,44.14
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,49.81,35.86
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,36.98,25.34
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,43.51,30.95
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,50.04,36.6
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,98.9,77.63
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,141.79,113.45
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,132.57,106.13
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,130.29,104.64
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,119.56,96.24
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,108.42,87.36
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,99.17,79.75
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,87.0,69.47
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,71.03,55.68
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,54.76,41.37
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,37.67,26.18
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,19.69,9.76
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,43.18,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,137.16,97.1
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,231.92,184.29
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,329.9,266.18
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,370.33,298.92
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,411.97,330.82
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,260.51,209.64
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,92.75,70.5
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,439.65,349.81
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,778.78,585.4
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,818.9,605.11
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,856.41,626.92
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,881.79,640.7
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,904.04,652.61
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,918.25,660.51
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,928.99,666.46
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,791.23,573.02
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,642.67,468.87
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,588.0,431.28
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,555.47,407.32
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,376.16,279.74
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,216.25,161.08
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,435.56,324.42
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,623.16,452.96
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,637.62,461.43
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,645.71,466.83
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,611.28,442.2
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,576.39,417.29
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,528.1,381.79
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,483.83,349.15
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,449.94,324.47
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,416.98,299.88
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,392.26,279.1
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,348.92,243.56
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,225.45,158.94
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,142.53,105.16
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,125.07,78.29
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,116.36,76.32
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,103.18,79.48
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,103.51,79.96
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,79.82,60.73
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,95.5,73.86
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,130.25,102.59
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,163.63,130.07
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,104.7,82.1
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,33.68,22.97
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,29.43,19.54
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,25.19,16.03
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,20.96,12.45
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,16.74,8.83
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,12.92,5.53
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.1,2.18
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.06,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.02,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.51,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,14.45,6.15
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,22.1,12.74
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,31.7,20.91
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,41.34,29.01
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,19.96
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,10.95
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,56.43,41.27
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,97.93,75.08
