Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,69.09,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,207.82,144.33
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,311.81,246.95
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,421.46,338.26
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,514.31,411.53
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,605.29,479.73
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,671.52,526.99
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,737.54,572.15
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,787.6,604.34
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,836.07,634.54
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,871.47,654.75
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,897.99,668.64
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,921.55,680.74
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,941.88,690.67
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,952.64,694.33
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,959.88,695.88
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,959.38,692.56
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,941.04,677.92
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,930.6,670.41
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,916.61,660.66
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,896.34,645.6
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,872.67,628.48
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,843.96,609.4
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,812.11,588.21
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,776.49,563.27
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,738.0,534.8
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,694.26,503.18
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,648.74,469.6
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,601.34,433.81
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,552.93,396.27
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,502.08,355.84
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,450.48,313.79
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,397.59,269.9
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,344.33,225.14
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,291.91,191.98
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,292.43,202.46
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,218.71,138.54
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,135.65,78.37
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,132.16,99.79
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,195.46,149.55
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,139.55,106.0
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,91.82,68.43
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,90.73,67.94
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,89.51,67.33
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,80.76,60.6
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,78.93,59.47
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,75.9,57.34
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,72.77,55.08
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,68.28,51.54
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,63.7,47.84
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,57.31,42.68
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.46,35.24
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.98,26.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.49,18.33
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,65.29,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,200.78,138.15
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,304.61,241.08
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,413.42,332.21
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,515.7,413.8
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,618.09,491.74
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,683.57,538.54
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,748.76,583.26
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,805.72,620.45
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,855.25,651.35
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,889.44,670.7
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,920.87,687.9
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,945.42,700.57
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,966.74,711.07
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,962.17,704.23
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,967.45,704.27
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,966.48,700.63
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,961.91,694.88
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,949.4,685.57
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,933.32,674.14
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,912.27,658.56
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,887.75,640.87
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,857.73,620.91
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,824.54,598.83
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,784.98,571.24
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,742.91,540.37
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,699.24,508.54
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,653.73,474.71
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,605.15,437.12
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,555.79,398.09
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,504.76,357.59
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,452.98,315.45
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,399.83,271.44
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,346.4,226.61
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,292.36,181.61
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,238.55,138.78
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,184.37,100.86
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,131.06,74.0
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,95.84,71.1
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,95.36,70.91
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,84.62,62.52
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,84.24,62.4
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,83.08,61.79
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,81.81,61.1
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,104.97,80.24
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,136.73,106.41
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,101.76,78.5
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,67.13,50.4
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,63.7,47.74
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,60.29,45.0
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,54.5,40.33
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,48.67,35.41
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.71,25.9
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,28.85,17.83
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,63.38,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,196.37,133.53
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,302.64,238.45
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,413.43,330.43
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,518.12,413.13
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,623.19,492.32
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,499.42,396.79
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,328.15,260.26
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,492.67,388.51
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,666.22,515.07
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,809.05,612.86
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,932.83,692.71
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,786.82,589.16
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,611.39,458.37
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,640.77,478.02
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,668.03,494.81
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,641.46,472.74
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,591.41,435.12
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,596.8,438.73
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,620.14,454.23
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,657.85,479.42
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,690.98,500.98
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,603.44,438.42
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,535.03,388.75
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,564.88,410.63
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,592.99,430.36
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,606.63,440.0
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,609.92,441.83
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,554.69,401.48
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,501.3,362.51
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,439.95,318.6
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,380.93,276.84
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,391.3,279.85
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,381.61,264.93
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,327.86,225.15
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,296.92,204.12
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,212.51,133.65
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,127.8,73.03
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,131.38,100.67
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,213.43,166.25
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,200.37,156.18
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,186.82,145.84
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,122.78,95.07
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,88.82,67.89
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,82.54,62.98
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,83.39,63.93
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,96.31,75.02
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,111.78,88.3
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,98.8,77.73
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,85.31,66.6
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,71.84,55.4
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,57.96,43.57
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,44.34,31.7
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,29.82,18.82
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,15.41,3.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,6.69,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,12.95,3.29
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,28.91,17.53
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,46.25,32.2
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,68.17,50.51
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,89.25,67.83
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,182.48,145.11
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,284.24,226.75
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,367.13,291.52
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,450.76,354.96
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,381.34,298.14
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,285.86,221.43
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,344.21,266.37
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,401.33,309.2
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,399.12,305.86
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,396.57,302.55
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,413.27,313.58
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,429.06,323.8
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,422.98,318.27
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,416.91,312.9
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,540.29,403.64
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,651.36,482.06
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,590.45,436.73
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,546.56,403.9
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,329.42,245.62
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,115.98,83.99
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,78.87,55.64
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,42.08,27.16
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,109.2,79.01
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,174.03,128.23
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,168.52,123.93
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,163.1,119.8
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,180.96,133.25
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,197.86,145.89
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,197.04,145.27
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,196.05,144.62
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,145.17,106.55
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,93.79,67.59
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,81.03,60.79
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,68.04,50.44
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,97.89,74.99
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,125.89,97.97
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,133.04,104.25
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,139.7,110.23
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,117.57,92.42
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,94.88,73.99
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,57.21,42.84
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,16.77,8.7
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,14.08,6.45
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,11.4,4.16
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.11,2.2
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,6.82,0.22
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,17.53,6.39
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,62.71,45.24
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,99.6,76.9
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,142.85,113.45
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,186.06,149.17
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,305.76,246.08
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,432.08,343.52
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,584.4,457.33
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,716.86,550.84
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,609.04,468.68
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,496.78,382.24
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,567.36,432.07
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,611.63,461.46
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,798.61,595.71
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,960.05,699.77
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,832.31,610.15
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,680.7,499.54
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,695.85,509.14
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,708.28,515.74
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,706.18,512.91
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,701.65,508.53
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,685.11,496.33
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,666.78,482.96
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,670.77,484.79
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,672.59,484.66
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,593.02,427.75
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,524.48,378.49
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,492.1,355.28
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,461.33,332.89
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,446.37,321.29
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,429.1,307.45
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,398.15,282.36
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,359.63,250.37
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,320.7,219.27
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,281.34,188.62
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,258.0,173.85
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,224.94,156.14
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,171.24,131.46
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,153.45,118.03
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,119.76,91.49
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,92.64,69.95
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,103.74,79.31
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,123.68,95.89
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,102.66,79.09
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,78.75,59.78
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,75.72,57.65
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,72.59,55.38
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,68.11,51.82
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,63.55,48.1
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,57.18,42.84
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.39,35.35
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.25,27.33
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.14,19.02
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.19,3.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,73.74,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,213.23,140.57
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,321.32,252.19
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,438.5,347.79
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,531.76,420.45
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,627.64,491.25
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,691.8,535.1
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,755.79,576.79
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,807.56,607.56
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,852.74,632.81
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,885.99,650.76
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,916.53,666.74
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,797.03,585.22
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,648.11,477.57
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,683.59,500.73
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,716.73,520.49
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,866.54,621.73
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,952.5,672.45
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,941.36,663.4
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,926.62,653.27
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,905.06,637.71
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,880.13,620.21
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,823.24,580.81
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,743.68,523.76
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,719.01,506.19
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,691.87,486.44
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,681.63,482.39
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,649.34,462.07
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,601.59,426.15
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,552.98,388.85
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,502.69,350.33
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,451.62,310.02
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,398.75,267.37
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,345.67,223.82
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,292.15,180.02
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,238.85,138.12
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,210.64,131.36
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,247.1,173.34
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,223.16,168.84
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,199.33,151.06
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,186.72,141.8
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,172.62,131.31
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,140.85,107.12
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,115.97,88.02
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,118.41,90.32
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,121.2,92.89
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,117.89,90.75
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,109.69,84.62
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,97.12,74.81
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,84.08,64.41
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,70.75,53.64
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,57.04,42.23
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,43.5,30.59
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,29.7,18.47
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,15.23,3.19
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,47.04,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,138.13,87.67
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,235.11,183.52
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,350.57,278.65
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,432.45,344.82
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,517.43,410.25
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,583.71,457.58
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,650.69,503.05
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,703.6,535.31
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,767.1,573.18
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,807.95,595.13
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,846.37,614.65
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,873.73,626.84
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,898.07,636.77
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,912.47,643.73
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,923.51,648.83
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,926.11,648.28
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,925.18,645.79
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,918.13,641.67
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,898.3,629.71
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,879.35,617.68
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,857.07,603.41
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,830.69,586.91
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,801.13,567.67
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,768.66,546.48
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,732.82,522.51
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,690.07,492.73
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,645.51,461.02
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,549.97,391.79
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,474.71,337.55
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,455.21,323.15
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,438.69,309.47
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,296.46,210.34
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,174.91,125.62
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,144.33,103.59
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,114.29,81.58
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,93.4,65.98
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,72.57,50.29
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,57.61,40.97
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,42.42,28.88
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,39.67,26.79
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,36.92,24.69
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,84.1,63.45
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,126.11,97.93
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,127.66,99.46
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,128.83,100.77
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,121.06,94.98
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,118.02,93.01
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,103.08,81.1
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,87.86,68.72
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,72.58,56.01
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,57.05,42.81
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,42.78,30.41
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,28.3,17.61
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,14.52,2.9
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,65.01,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,192.71,122.32
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,299.04,234.59
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,405.59,323.89
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,281.45,226.68
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,129.03,100.6
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,443.75,356.46
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,723.55,561.11
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,775.25,592.39
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,825.46,623.38
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,862.17,644.41
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,896.39,663.47
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,913.52,671.01
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,934.23,681.06
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,825.53,606.63
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,690.57,509.2
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,845.04,618.12
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,952.16,685.86
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,927.96,668.5
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,914.8,659.55
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,895.33,645.19
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,872.44,628.76
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,843.66,609.81
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,811.78,588.79
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,776.98,564.56
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,739.28,536.82
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,695.88,505.45
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,650.7,472.15
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,603.39,435.77
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,555.24,397.91
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,504.92,358.19
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,453.89,316.86
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,401.4,273.54
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,348.76,229.49
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,295.33,185.07
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,242.15,142.61
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,207.03,127.39
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,225.36,155.58
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,145.59,110.77
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,100.63,75.65
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,100.37,75.67
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,99.96,75.55
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,122.94,94.43
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,157.45,122.64
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,120.51,93.24
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,85.86,65.36
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,82.51,63.01
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,79.01,60.49
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,74.14,56.63
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,69.13,52.57
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,59.27,44.42
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.59,37.87
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.91,28.58
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.13,18.92
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.19,3.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,57.86,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,177.23,109.58
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,284.26,221.26
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,389.9,308.82
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,476.58,376.4
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,575.72,449.56
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,643.76,497.56
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,711.65,543.62
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,763.86,577.2
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,814.54,608.9
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,699.54,526.79
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,563.05,425.27
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,753.5,562.37
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,923.28,671.87
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,936.52,675.63
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,946.25,678.7
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,827.36,596.89
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,685.55,495.25
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,665.15,480.56
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,643.61,464.33
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,781.13,562.3
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,882.53,629.76
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,839.94,600.77
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,808.66,580.23
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,772.85,555.19
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,734.37,527.27
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,691.82,497.16
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,647.57,465.15
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,601.58,431.08
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,554.67,395.33
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,505.16,356.68
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,455.03,316.45
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,372.74,258.45
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,338.2,239.46
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,296.51,197.65
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,240.24,141.44
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,192.75,107.81
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,138.85,79.13
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,90.63,66.94
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,90.69,67.18
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,90.24,66.99
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,89.64,66.7
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,88.47,66.1
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,87.16,65.41
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,78.33,58.49
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,76.11,56.9
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,72.95,54.66
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,69.68,52.29
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,65.42,49.05
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,61.07,45.64
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,54.93,40.69
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,48.73,35.47
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,39.83,27.68
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.97,17.97
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.53,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,70.18,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,201.44,122.53
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,314.18,244.63
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,430.23,339.43
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,519.02,407.93
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,610.13,474.23
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,677.72,521.17
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,745.16,566.0
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,796.52,598.53
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,846.29,629.2
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,883.31,650.25
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,911.08,665.03
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,935.08,677.3
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,955.8,687.46
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,966.89,692.44
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,974.41,695.37
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,974.58,692.96
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,956.78,679.44
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,945.95,670.65
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,931.53,659.68
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,911.24,645.14
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,887.51,628.55
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,858.67,610.03
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,826.62,589.41
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,787.61,562.98
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,746.09,533.1
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,702.44,502.42
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,657.03,469.77
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,561.07,399.5
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,479.12,340.27
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,455.06,322.79
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,430.54,304.35
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,397.53,273.83
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,353.12,230.0
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,299.64,186.45
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,246.43,144.68
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,192.92,107.04
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,140.32,79.73
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,91.77,67.56
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,91.86,67.82
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,91.7,67.87
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,91.43,67.83
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,89.98,67.03
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,88.39,66.12
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,80.04,59.74
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,78.48,58.83
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,75.4,56.67
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,72.22,54.39
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,67.68,50.82
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,63.05,47.08
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,57.01,42.25
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,50.92,37.15
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.08,26.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.56,18.35
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.86,3.0
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
