Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,22.81,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,65.63,10.72
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,194.72,148.67
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,299.88,240.28
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,421.04,340.62
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,530.12,427.42
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,602.42,482.16
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,686.04,543.16
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,752.09,588.11
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,816.71,630.56
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,856.22,655.08
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,893.29,677.55
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,921.62,693.69
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,940.49,703.25
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,953.02,708.29
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,962.01,711.05
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,963.59,708.97
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,961.47,704.6
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,937.09,685.23
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,923.61,673.52
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,904.71,658.58
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,882.33,641.5
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,853.93,621.6
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,822.33,599.62
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,786.89,574.05
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,748.51,545.3
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,705.14,513.17
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,659.81,479.06
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,611.89,441.6
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,562.7,402.45
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,511.32,361.53
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,459.13,318.99
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,405.44,273.94
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,351.26,228.09
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,295.84,182.23
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,240.69,138.45
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,185.66,99.69
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,131.35,71.64
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,92.58,67.56
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,91.99,67.41
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,128.1,95.97
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,195.83,149.04
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,130.11,98.22
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,79.42,58.41
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,78.66,58.04
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,77.94,57.69
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,69.25,50.99
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,66.48,49.03
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,63.35,46.74
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,60.28,44.41
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,54.49,39.78
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.67,34.92
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.63,25.41
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,28.76,17.36
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.47,0.9
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,38.84,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,110.78,13.41
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,256.41,195.31
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,374.21,297.65
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,485.23,387.82
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,598.51,475.78
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,668.29,527.36
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,738.24,576.95
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,797.97,616.37
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,851.37,650.04
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,886.76,671.39
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,919.48,690.66
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,944.0,704.14
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,952.4,706.7
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,962.58,710.07
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,969.25,711.19
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,968.17,707.61
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,963.44,701.83
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,952.11,691.86
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,937.15,679.68
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,916.72,664.06
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,892.77,646.24
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,862.74,624.25
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,829.52,600.26
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,787.9,570.68
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,743.72,537.76
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,700.78,506.35
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,655.96,472.98
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,607.95,436.72
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,559.08,398.93
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,508.88,359.11
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,457.97,317.76
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,405.3,273.73
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,352.43,229.21
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,299.14,185.62
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,246.07,143.86
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,186.36,102.1
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,135.73,76.52
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,98.85,72.49
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,99.34,73.21
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,100.31,74.15
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,93.08,68.64
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,92.18,68.28
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,91.15,67.83
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,90.94,67.91
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,90.8,68.05
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,87.64,65.9
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,84.36,63.62
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,77.74,58.55
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.76,54.7
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.64,48.08
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.44,41.16
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,44.89,31.23
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,32.99,20.59
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,16.92,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,51.12,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,148.84,6.67
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,287.75,218.89
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,419.21,331.73
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,515.22,409.74
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,614.35,486.3
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,683.9,537.25
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,753.58,586.19
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,804.98,620.53
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,848.79,648.66
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,885.8,670.56
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,920.12,690.21
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,942.75,700.56
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,962.08,708.69
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,973.16,712.1
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,966.89,704.2
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,966.26,700.36
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,961.94,694.25
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,950.93,683.99
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,936.29,671.82
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,915.32,655.9
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,890.87,637.9
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,861.32,617.97
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,828.59,595.98
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,790.89,569.48
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,750.52,539.9
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,706.72,508.27
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,661.01,474.66
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,612.38,437.42
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,562.84,398.76
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,511.61,358.76
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,459.67,317.14
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,406.36,273.58
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,352.92,229.32
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,298.59,184.61
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,244.47,141.87
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,190.83,104.44
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,138.31,77.79
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,90.8,66.15
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,90.85,66.51
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,90.9,66.71
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,90.85,66.87
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,89.72,66.31
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,88.45,65.67
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,80.06,59.29
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,78.48,58.37
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,75.73,56.49
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,72.91,54.52
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,69.05,51.53
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,65.19,48.45
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,58.83,43.27
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.69,35.59
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.16,27.34
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,30.69,18.73
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.5,0.43
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,17.54,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,52.11,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,182.7,136.8
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,286.9,227.56
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,409.58,328.0
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,520.72,415.38
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,594.93,470.75
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,679.71,531.6
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,743.1,574.8
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,805.06,615.72
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,847.26,641.41
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,887.01,664.98
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,912.29,677.23
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,934.42,687.31
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,948.62,693.02
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,951.17,691.16
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,951.72,688.24
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,948.58,683.1
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,940.21,674.26
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,928.13,663.24
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,906.93,646.53
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,882.36,627.89
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,854.45,607.28
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,823.3,584.3
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,784.62,555.83
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,743.57,525.68
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,700.91,495.82
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,656.41,464.09
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,608.64,428.46
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,560.36,391.76
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,510.38,354.05
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,460.14,315.07
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,409.01,274.54
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,358.19,233.61
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,300.89,188.25
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,248.15,147.6
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,197.28,112.74
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,148.57,87.88
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,114.6,84.3
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,115.53,85.42
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,115.42,85.55
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,115.1,85.54
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,114.41,85.44
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,113.56,85.23
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,110.14,82.82
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,106.33,80.1
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,101.25,76.5
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,95.99,72.71
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,89.09,67.49
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.02,62.0
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,72.5,54.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,61.66,45.44
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,47.22,33.09
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,32.64,20.24
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,16.9,0.35
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,25.23,13.7
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,44.61,30.34
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,77.08,57.72
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,122.58,95.33
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,155.42,121.98
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,187.82,147.64
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,260.42,205.04
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,355.71,277.43
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,499.88,385.98
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,621.92,473.96
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,650.89,490.1
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,677.64,504.92
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,844.0,620.06
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,963.27,694.17
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,965.9,691.9
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,964.76,688.3
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,940.71,669.9
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,927.63,658.92
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,908.62,644.55
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,886.1,628.13
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,857.54,609.23
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,825.78,588.28
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,785.77,560.65
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,743.33,529.69
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,700.84,499.73
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,656.48,467.77
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,608.93,432.02
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,560.54,394.81
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,510.37,356.07
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,459.59,315.8
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,407.33,273.6
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,352.37,228.82
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,297.04,183.93
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,242.25,141.11
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,187.48,102.87
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,133.53,75.01
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,97.37,71.1
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,97.46,71.35
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,97.0,71.17
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,96.4,70.9
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,95.52,70.57
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,86.98,64.18
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,84.83,62.84
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,82.55,61.39
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,79.33,59.16
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,76.0,56.8
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,71.64,53.54
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,67.22,50.12
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,57.65,42.29
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.2,35.99
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.73,26.97
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.25,17.51
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,30.93,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,89.28,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,238.57,178.58
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,355.01,281.48
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,454.46,362.87
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,567.52,450.59
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,641.68,504.92
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,715.97,556.89
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,775.0,594.65
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,832.67,630.03
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,872.06,653.04
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,908.95,674.0
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,928.27,681.92
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,951.5,692.48
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,964.16,697.16
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,973.21,699.69
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,974.83,697.94
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,972.69,694.01
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,948.18,675.62
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,934.46,664.52
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,914.35,649.69
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,890.75,632.78
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,861.58,613.66
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,829.21,592.45
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,792.63,567.22
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,753.21,538.8
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,709.19,507.52
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,663.24,474.2
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,614.52,437.32
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,564.67,398.75
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,512.66,358.28
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,459.96,316.21
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,406.02,272.37
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,351.76,227.59
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,296.55,182.32
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,241.62,139.12
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,186.87,101.08
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,133.01,74.04
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,97.17,71.1
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,96.75,71.11
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,85.98,62.8
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,85.41,62.53
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,84.0,61.74
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,82.44,60.84
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,80.63,59.61
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,72.66,53.42
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,69.65,51.31
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,66.54,49.09
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,62.78,46.27
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,59.0,43.34
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,52.75,38.24
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,46.45,32.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.89,23.81
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.33,15.94
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,28.67,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,82.93,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,231.27,171.76
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,346.04,273.53
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,441.23,350.74
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,549.89,434.01
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,622.95,487.37
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,696.2,538.51
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,756.8,578.62
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,816.23,616.61
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,855.03,639.19
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,891.42,659.81
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,911.4,669.59
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,934.66,681.65
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,947.37,686.04
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,956.54,688.31
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,732.41,534.08
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,441.77,322.91
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,556.4,405.12
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,663.04,477.12
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,797.82,571.44
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,875.07,622.05
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,846.91,602.65
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,815.57,581.99
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,778.05,556.12
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,737.99,526.91
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,695.35,496.66
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,650.84,464.45
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,564.93,401.15
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,496.31,350.97
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,480.85,338.57
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,454.65,314.17
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,401.96,271.22
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,348.86,227.36
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,295.13,183.26
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,241.69,141.17
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,200.82,126.97
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,248.69,177.65
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,145.06,109.02
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,96.17,71.19
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,134.48,101.66
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,195.04,149.28
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,172.63,132.13
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,160.22,122.84
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,121.0,92.15
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,82.94,61.94
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,79.77,59.77
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,76.49,57.44
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,71.49,53.64
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,66.36,49.63
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.84,41.81
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.4,35.48
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,38.97,26.43
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,28.5,16.9
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.18,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,229.0,168.16
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,392.8,306.05
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,491.74,383.83
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,594.26,459.92
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,662.88,507.66
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,731.81,553.22
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,786.74,587.16
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,835.52,615.83
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,871.42,635.92
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,904.71,654.1
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,929.07,665.7
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,937.36,667.18
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,948.21,672.47
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,955.58,675.6
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,956.21,675.12
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,953.18,672.41
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,942.56,664.5
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,928.29,654.41
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,908.53,641.25
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,885.23,625.81
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,704.52,503.05
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,484.22,345.47
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,561.19,400.22
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,621.95,441.23
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,654.96,467.31
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,656.44,470.26
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,608.03,434.22
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,558.39,396.46
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,506.86,356.04
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,454.46,313.84
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,356.29,245.63
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,325.11,230.62
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,280.73,185.08
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,235.18,134.66
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,180.04,96.27
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,125.82,69.34
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,111.67,82.81
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,157.11,118.75
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,148.89,112.57
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,139.78,105.74
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,156.57,119.53
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,171.25,131.73
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,142.06,109.02
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,112.79,86.01
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,103.32,78.89
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,93.34,71.21
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.07,63.18
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.36,54.6
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.72,45.85
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.59
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,38.92,26.38
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,27.0,15.65
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,13.73,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,57.14,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,232.03,169.24
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,350.29,274.67
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,458.12,360.97
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,568.71,444.84
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,640.98,496.41
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,713.56,545.72
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,772.29,583.22
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,829.87,618.6
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,861.07,635.85
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,896.35,655.71
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,922.88,668.22
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,946.21,678.61
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,958.44,683.83
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,967.1,687.0
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,954.19,677.17
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,951.45,674.05
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,941.68,667.84
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,928.24,659.41
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,908.35,645.54
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,884.95,629.49
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,855.98,609.56
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,823.79,587.57
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,784.02,560.57
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,741.76,530.23
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,635.74,452.46
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,526.05,372.79
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,559.76,398.32
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,557.66,395.4
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,506.79,355.56
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,455.25,314.3
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,387.91,266.04
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,364.07,253.11
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,330.54,229.34
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,299.65,208.0
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,274.28,189.03
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,227.69,157.99
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,202.5,152.7
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,193.82,146.41
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,145.76,109.56
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,100.71,74.58
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,111.21,83.32
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,121.83,92.18
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,118.63,90.15
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,115.3,88.01
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,107.93,82.58
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,100.18,76.77
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,85.97,65.4
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,70.8,53.05
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.3,46.11
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,53.71,38.84
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,41.43,28.28
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,28.94,17.01
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,85.26,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,266.46,193.95
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,398.77,312.59
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,500.6,395.02
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,606.04,475.81
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,675.99,524.8
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,746.21,571.08
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,800.18,603.61
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,847.48,630.12
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,884.68,649.35
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,919.21,666.08
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,942.84,675.17
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,963.19,681.87
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,960.62,676.7
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,967.77,678.0
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,967.75,674.15
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,964.02,668.28
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,953.07,662.03
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,938.44,653.57
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,917.41,639.76
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,892.87,623.75
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,863.57,605.22
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,831.02,584.58
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,793.43,560.05
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,753.09,532.54
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,709.14,502.14
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,663.13,469.52
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,613.93,432.86
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,563.54,394.4
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,511.3,354.27
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,458.21,312.33
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,403.76,268.36
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,348.6,223.09
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,292.19,177.17
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,235.98,133.34
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,179.83,94.82
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,124.35,67.88
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,90.55,65.62
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,89.82,65.37
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,88.55,64.54
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,87.08,63.57
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,85.32,62.51
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,74.97,54.62
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,72.82,53.1
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,70.56,51.5
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,67.33,49.21
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,64.01,46.81
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,55.45,40.06
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,51.7,37.14
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,46.22,32.74
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,40.74,28.15
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.64,21.1
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.57,13.53
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
