Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,100.09,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,287.19,207.01
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,418.37,326.32
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,514.01,402.67
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,613.39,476.89
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,682.63,525.24
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,752.19,570.88
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,798.32,597.22
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,849.16,625.42
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,885.96,646.04
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,920.1,664.65
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,943.54,675.38
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,950.96,676.01
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,961.81,680.44
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,969.11,682.71
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,968.6,680.26
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,964.41,675.72
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,953.59,666.78
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,939.05,655.74
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,918.44,641.07
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,894.28,624.32
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,864.91,605.65
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,832.26,584.87
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,793.12,558.66
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,751.37,529.82
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,707.43,499.25
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,661.39,466.5
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,612.43,430.86
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,562.18,393.26
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,509.75,352.99
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,456.45,310.9
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,401.85,266.23
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,346.81,220.73
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,290.86,175.34
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,235.04,132.02
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,180.42,95.24
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,127.31,70.5
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,94.82,68.63
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,94.02,68.34
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,92.91,67.64
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,82.23,59.47
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,80.98,58.81
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,79.62,58.06
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,77.66,56.72
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,75.6,55.3
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,66.72,48.49
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,63.47,46.16
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,59.57,43.24
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,55.66,40.22
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,49.63,35.39
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,43.58,30.33
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.84,22.76
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.1,14.55
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,69.61,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,242.7,172.78
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,361.67,283.64
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,464.0,366.19
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,567.15,444.68
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,639.04,496.24
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,711.17,545.07
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,769.12,580.65
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,825.88,613.71
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,864.26,635.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,894.3,651.14
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,922.19,665.39
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,946.88,677.46
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,959.62,682.44
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,968.76,685.37
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,956.75,673.81
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,954.9,669.02
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,944.51,661.74
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,930.48,652.37
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,911.34,639.37
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,888.63,624.14
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,859.43,605.71
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,826.98,585.15
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,789.85,560.24
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,749.93,532.43
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,706.43,501.83
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,660.81,469.05
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,611.88,432.36
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,561.65,393.81
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,509.29,353.41
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,456.08,311.21
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,401.1,266.16
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,345.77,220.36
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,289.88,175.34
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,234.19,132.32
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,179.82,95.62
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,126.96,71.12
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,95.88,69.62
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,95.37,69.41
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,84.19,60.85
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,83.23,60.27
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,82.03,59.65
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,80.71,58.95
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,78.48,57.52
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,76.13,55.99
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,67.53,49.38
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,64.66,47.35
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,60.49,44.1
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,56.27,40.72
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,49.92,35.63
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,43.51,30.26
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.39,22.36
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.24,13.78
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,53.98,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,227.06,159.34
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,345.97,271.47
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,443.38,351.34
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,554.88,437.66
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,628.64,491.51
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,702.67,542.84
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,763.32,581.21
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,822.81,617.1
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,861.12,638.66
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,890.77,654.09
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,919.6,667.4
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,945.22,678.37
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,957.44,682.09
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,966.08,683.75
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,953.54,672.78
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,951.24,668.64
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,941.39,659.87
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,927.87,649.07
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,907.88,634.84
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,884.39,618.57
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,855.3,600.11
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,823.0,579.58
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,785.34,554.65
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,745.03,526.6
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,701.2,495.87
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,655.41,463.12
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,606.92,426.93
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,557.35,389.11
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,505.92,350.39
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,453.7,309.8
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,399.7,266.3
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,345.49,221.97
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,290.45,177.25
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,235.7,134.74
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,183.02,99.51
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,122.73,69.37
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,93.21,67.81
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,93.34,68.1
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,93.48,68.38
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,93.55,68.63
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,92.21,67.93
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,83.55,61.44
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,82.4,60.75
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,81.23,60.06
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,77.98,57.81
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,74.62,55.44
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,70.18,52.0
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,65.71,48.43
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.72,40.29
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.93,33.71
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,36.75,24.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,25.54,13.82
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,59.65,37.32
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,129.96,99.24
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,196.73,155.17
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,262.76,209.03
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,353.74,281.45
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,429.77,340.19
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,524.34,409.66
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,643.47,492.99
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,691.84,523.98
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,738.67,553.55
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,779.1,577.62
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,817.3,599.68
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,839.31,609.87
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,867.38,623.64
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,886.04,631.9
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,900.26,636.78
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,896.54,632.46
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,889.15,626.2
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,879.13,617.2
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,856.43,600.41
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,831.06,584.33
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,802.41,565.18
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,772.34,545.18
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,738.3,521.99
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,695.38,491.62
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,650.43,459.23
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,603.05,424.59
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,549.27,384.62
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,499.34,346.57
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,448.79,306.85
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,397.05,265.22
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,344.84,222.53
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,286.46,175.77
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,231.7,133.46
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,207.04,129.78
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,240.98,169.31
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,154.51,115.46
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,98.67,72.57
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,95.88,70.61
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,119.72,89.59
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,140.06,106.05
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,169.09,129.45
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,140.55,107.58
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,118.93,90.95
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,65.57,48.22
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,12.54,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,103.94,68.31
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,198.92,155.02
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,146.15,114.65
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,78.71,59.02
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,109.12,84.3
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,155.93,122.04
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,194.62,152.52
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,232.75,181.86
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,241.16,187.21
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,249.23,192.32
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,546.24,421.28
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,823.51,616.56
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,685.92,513.56
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,548.05,410.72
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,574.43,428.54
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,598.85,443.87
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,763.49,561.56
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,883.77,644.47
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,870.77,632.59
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,854.03,619.37
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,702.03,510.53
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,541.76,394.1
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,658.27,480.17
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,725.41,527.84
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,619.75,449.26
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,518.88,375.06
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,457.38,331.37
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,406.87,295.12
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,396.31,287.18
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,388.09,280.36
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,374.08,263.66
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,343.63,229.73
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,291.39,186.9
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,239.8,146.36
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,214.1,139.03
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,224.55,160.95
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,201.9,156.36
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,192.28,149.17
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,155.85,120.69
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,126.74,97.77
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,111.97,86.35
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,96.03,73.82
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,104.27,80.86
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,110.28,86.1
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,100.7,78.68
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,90.6,70.73
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,78.5,60.82
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,65.67,50.12
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,57.05,42.87
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.32,35.28
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,36.59,24.9
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,24.75,13.54
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.28,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,91.66,58.51
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,164.89,127.83
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,209.48,166.12
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,253.17,202.22
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,341.55,272.4
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,414.51,328.26
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,351.75,276.83
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,283.83,221.43
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,353.57,273.38
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,399.97,306.21
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,401.5,304.63
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,377.38,284.93
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,530.62,397.72
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,681.53,502.53
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,666.19,487.47
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,649.04,472.74
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,641.17,466.31
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,611.63,445.42
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,675.18,489.3
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,713.51,515.09
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,704.66,508.49
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,702.52,506.48
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,714.27,516.47
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,714.07,517.68
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,674.88,489.56
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,633.87,459.83
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,589.37,427.31
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,544.0,393.18
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,496.41,356.27
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,448.89,318.47
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,399.55,278.53
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,350.49,238.24
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,301.31,198.25
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,253.36,160.86
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,221.32,143.2
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,193.88,134.43
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,153.27,117.73
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,124.18,94.89
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,124.17,95.15
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,123.97,95.25
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,134.44,104.16
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,150.53,117.66
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,128.1,99.87
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,110.29,85.73
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,104.78,81.7
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.07,77.41
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,89.9,70.0
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,81.25,62.87
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,69.31,52.92
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,57.23,42.54
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,41.57,28.87
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,25.75,14.06
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,142.37,91.37
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,251.81,197.47
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,370.07,295.99
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,474.87,380.63
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,551.07,438.62
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,628.9,495.19
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,705.08,548.59
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,771.29,593.09
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,713.34,548.04
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,634.67,486.52
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,795.53,600.22
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,918.97,679.63
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,927.02,681.3
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,938.86,686.5
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,943.67,685.78
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,944.69,682.78
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,935.67,675.23
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,922.93,665.54
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,890.73,642.46
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,869.35,626.71
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,841.48,608.31
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,810.42,587.81
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,774.73,562.97
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,736.27,534.67
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,693.56,503.98
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,648.86,471.16
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,564.4,406.96
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,496.51,355.85
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,478.71,341.35
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,449.19,313.91
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,395.48,269.49
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,341.51,224.29
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,293.68,193.15
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,293.26,201.34
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,206.46,129.75
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,125.46,75.31
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,108.67,82.19
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,178.52,138.16
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,141.95,109.35
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,131.8,101.57
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,128.96,99.81
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,125.95,97.91
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,134.4,105.14
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,140.86,110.79
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,126.21,99.41
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,111.04,87.43
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,96.33,75.62
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,81.22,63.21
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,66.5,50.82
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,51.49,37.9
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,36.75,24.95
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,21.82,10.91
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,18.02,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,152.44,96.01
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,282.67,221.5
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,378.3,302.26
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,479.2,382.69
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,555.32,441.11
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,633.12,498.31
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,525.03,414.85
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,410.1,323.05
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,522.92,408.24
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,612.73,473.18
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,573.1,438.89
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,505.15,385.37
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,470.21,357.19
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,410.45,310.95
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,384.29,289.76
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,359.13,269.28
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,347.47,259.38
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,336.38,249.96
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,301.33,223.24
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,254.14,187.69
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,435.4,320.88
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,574.04,417.02
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,548.53,396.35
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,523.22,376.98
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,540.18,388.4
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,550.78,394.54
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,538.37,384.04
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,520.97,369.49
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,488.7,344.49
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,448.55,310.26
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,394.73,265.85
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,340.14,220.33
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,293.81,192.48
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,302.56,209.27
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,214.66,137.02
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,125.36,75.96
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,134.29,101.7
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,188.45,144.27
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,137.96,105.01
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,97.79,73.47
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,88.88,66.74
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,87.67,66.15
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,84.12,63.51
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,80.31,60.65
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,76.65,58.01
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,72.86,55.21
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,67.37,50.93
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,61.73,46.38
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,54.13,40.11
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.96,31.41
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.34,22.0
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,22.72,11.3
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,19.58,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,153.51,93.69
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,286.6,224.56
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,392.01,313.48
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,503.8,402.27
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,587.53,465.32
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,666.63,521.93
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,732.13,566.51
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,796.45,608.68
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,838.23,633.4
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,877.61,655.99
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,907.84,671.99
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,928.54,681.53
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,942.79,686.89
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,953.44,690.02
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,957.48,689.04
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,957.68,685.82
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,933.87,667.92
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,920.67,657.22
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,902.39,643.34
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,880.51,627.36
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,851.69,608.65
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,819.63,587.84
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,785.04,564.14
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,747.2,537.2
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,703.02,506.05
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,656.73,472.62
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,607.34,435.15
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,556.53,395.67
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,503.6,354.21
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,449.78,310.87
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,394.67,265.01
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,339.14,218.34
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,282.6,172.23
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,226.25,128.5
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,169.94,90.79
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,114.59,66.71
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,91.47,67.41
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,90.73,67.01
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,89.68,66.34
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,88.46,65.56
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,77.61,57.21
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,76.06,56.29
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,74.21,55.0
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,72.3,53.67
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,69.14,51.41
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,60.84,44.87
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,56.81,41.77
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,52.78,38.56
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,46.64,33.5
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,40.49,28.21
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.26,20.04
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.03,10.36
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,29.74,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,196.55,116.27
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,329.52,258.04
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,449.77,357.91
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,573.6,455.36
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,647.78,510.85
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,722.52,563.97
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,783.56,605.08
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,838.67,640.57
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,876.41,662.8
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,911.5,682.83
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,934.77,694.85
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,954.74,704.7
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,953.47,701.62
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,961.67,705.19
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,961.91,702.45
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,958.46,697.52
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,947.92,687.88
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,933.63,676.04
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,913.22,660.62
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,889.22,643.02
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,859.16,622.59
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,825.86,600.04
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,788.54,573.78
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,748.33,544.72
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,703.46,512.05
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,656.47,477.13
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,606.89,438.55
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,555.92,398.08
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,502.56,355.67
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,448.28,311.36
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,392.58,264.53
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,336.63,217.13
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,279.78,170.08
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,223.13,125.77
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,169.17,90.52
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,117.46,69.74
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,96.37,71.18
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,95.84,71.1
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,85.93,63.4
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,86.15,63.76
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,84.75,62.98
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,83.22,62.11
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,81.68,61.09
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,73.85,54.96
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,70.55,52.59
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,67.14,50.1
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,63.05,46.96
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,58.96,43.71
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.98,37.95
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.95,31.89
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,21.92,9.94
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
