Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,110.76,60.34
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,212.88,165.65
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,356.26,285.95
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,493.01,396.12
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,572.68,457.24
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,662.89,523.47
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,741.8,577.61
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,819.26,628.54
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,861.16,654.07
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,900.6,677.56
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,924.93,689.03
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,953.51,703.31
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,967.06,708.62
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,976.92,711.69
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,979.72,710.29
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,964.77,697.52
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,955.25,688.64
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,941.94,677.45
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,922.05,662.18
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,898.52,644.74
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,868.87,624.73
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,835.91,602.57
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,798.19,576.21
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,757.6,546.57
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,712.72,514.03
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,665.74,479.32
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,616.26,441.11
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,565.27,400.95
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,511.35,358.51
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,456.61,314.33
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,400.32,268.01
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,343.54,220.77
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,285.89,173.49
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,228.51,129.05
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,171.23,91.29
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,114.75,67.68
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,94.4,69.17
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,93.71,68.8
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,91.96,67.6
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,80.68,58.86
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,79.25,58.05
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,77.71,57.14
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,75.59,55.78
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,73.38,54.33
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,69.84,51.78
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,61.12,44.92
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,57.06,41.8
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,52.99,38.56
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,46.8,33.47
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,40.62,28.14
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,31.33,19.95
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,20.62,8.63
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,158.32,83.64
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,298.45,233.05
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,417.8,332.93
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,553.72,439.44
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,631.44,497.78
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,709.58,553.64
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,776.37,598.88
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,842.13,641.73
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,875.66,660.57
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,912.78,681.58
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,939.94,694.39
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,963.81,704.91
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,962.19,699.82
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,970.17,701.38
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,971.17,698.5
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,968.42,693.44
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,957.02,683.06
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,941.87,670.57
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,921.09,655.01
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,896.68,637.33
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,866.19,617.15
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,832.42,594.87
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,793.97,568.55
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,752.71,539.32
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,707.49,507.16
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,660.17,472.75
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,610.05,434.59
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,558.48,394.44
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,504.45,352.27
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,449.56,308.23
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,393.29,262.18
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,336.61,215.18
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,279.21,168.17
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,222.02,123.99
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,164.72,86.52
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,108.27,63.59
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,89.36,65.35
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,88.5,64.98
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,87.08,64.03
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,85.48,62.94
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,83.57,61.76
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,73.29,53.84
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,71.0,52.2
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,68.62,50.48
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,65.27,48.06
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,61.84,45.52
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,53.32,38.71
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,49.48,35.64
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,43.52,30.73
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,37.59,25.62
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.99,17.95
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.47,8.0
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,180.42,89.21
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,353.55,273.99
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,465.55,366.77
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,582.38,457.08
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,657.76,512.41
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,733.75,565.08
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,792.26,603.17
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,844.37,635.42
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,882.66,657.34
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,918.24,677.03
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,943.37,688.14
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,965.18,697.03
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,963.18,691.63
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,970.63,692.69
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,970.77,689.61
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,967.13,684.41
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,956.25,674.86
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,941.58,663.19
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,920.77,648.26
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,896.33,631.18
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,866.2,611.85
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,832.75,590.37
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,793.83,564.08
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,752.16,534.87
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,706.85,503.01
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,659.42,468.9
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,609.22,431.18
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,557.56,391.41
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,504.0,349.82
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,449.48,306.31
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,392.93,260.33
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,335.91,213.36
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,278.31,166.49
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,220.9,122.5
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,163.86,85.81
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,108.0,64.04
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,90.84,66.22
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,90.03,65.9
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,88.68,65.01
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,87.14,63.99
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,76.21,55.63
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,74.55,54.62
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,71.99,52.77
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,69.31,50.81
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,65.97,48.42
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,62.57,45.92
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,53.65,38.81
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,49.46,35.46
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,43.51,30.57
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,37.59,25.47
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.6,17.5
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.66,6.85
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,195.63,88.62
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,374.55,289.49
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,483.69,380.84
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,598.0,469.64
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,671.63,524.13
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,745.89,576.08
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,795.14,606.98
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,849.21,639.92
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,887.59,662.05
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,923.27,681.95
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,946.04,692.99
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,952.6,693.46
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,964.19,697.48
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,972.17,699.24
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,970.43,694.92
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,964.92,688.47
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,954.51,679.12
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,940.3,667.57
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,917.83,651.26
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,891.8,632.85
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,861.32,612.93
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,827.58,590.88
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,789.25,564.78
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,748.17,535.53
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,703.08,503.36
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,655.9,468.98
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,605.53,430.65
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,554.08,390.62
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,500.72,348.93
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,446.57,305.47
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,379.12,257.53
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,354.49,244.24
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,290.78,187.54
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,223.71,126.55
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,167.69,90.55
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,112.78,69.37
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,98.01,72.02
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,87.6,64.0
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,86.3,63.15
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,84.82,62.16
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,83.29,61.29
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,81.65,60.32
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,78.14,57.86
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,74.42,55.2
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,65.5,48.26
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,62.18,45.82
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,56.89,41.58
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,51.46,37.12
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,44.87,31.68
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,38.25,25.99
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.55,17.4
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.82,5.64
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,188.66,75.68
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,361.14,278.37
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,467.65,367.85
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,579.01,454.35
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,656.44,511.63
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,734.55,566.22
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,791.78,603.53
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,841.65,634.36
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,881.52,657.11
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,918.66,677.46
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,943.69,689.46
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,965.36,699.23
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,977.84,703.09
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,973.28,696.28
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,973.23,692.71
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,969.38,686.88
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,957.72,678.24
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,942.32,667.47
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,920.89,651.7
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,895.85,633.85
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,865.57,614.44
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,831.98,592.87
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,792.31,566.07
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,750.02,536.0
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,704.85,504.17
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,657.62,470.11
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,606.91,432.84
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,555.0,393.54
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,501.25,351.55
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,446.76,307.76
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,391.08,262.14
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,335.23,215.8
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,278.34,169.28
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,221.82,125.88
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,167.98,92.03
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,106.57,66.5
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,130.94,98.54
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,189.0,144.05
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,179.69,137.08
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,169.62,129.62
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,125.29,95.28
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,82.51,61.51
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,80.09,59.82
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,77.55,58.0
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,73.7,55.2
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,69.73,52.25
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,64.05,47.8
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,58.24,43.09
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,50.85,36.87
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.97,28.33
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.58,18.26
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.21,4.5
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,155.39,52.08
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,301.84,232.75
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,404.1,320.46
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,520.67,413.2
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,600.08,473.37
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,680.1,530.98
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,741.93,572.95
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,802.65,612.61
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,844.38,637.37
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,883.71,659.95
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,906.39,669.9
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,932.5,682.11
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,946.01,686.95
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,955.87,689.61
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,957.79,686.27
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,942.31,672.06
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,932.52,663.24
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,919.02,652.2
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,899.53,637.54
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,876.45,620.79
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,847.27,601.5
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,814.84,580.16
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,777.77,554.85
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,737.93,526.0
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,693.83,494.57
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,647.68,461.02
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,598.38,424.56
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,547.86,386.17
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,495.17,345.01
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,441.71,302.15
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,386.87,256.88
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,331.89,211.19
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,276.02,166.37
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,220.47,124.51
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,165.38,89.88
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,111.55,70.72
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,90.17,65.83
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,90.03,65.9
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,89.65,65.77
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,89.18,65.6
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,87.53,64.64
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,85.75,63.59
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,76.84,56.67
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,74.49,55.01
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,70.84,52.39
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,67.1,49.63
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,61.98,45.67
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,56.79,41.5
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,49.34,35.35
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.57,27.02
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.46,17.2
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.42,3.04
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,140.86,36.77
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,272.13,208.17
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,383.56,303.73
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,509.06,403.46
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,590.44,465.13
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,672.39,524.11
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,739.59,568.86
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,805.76,610.99
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,847.5,635.32
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,886.83,657.44
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,910.48,667.6
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,937.58,679.94
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,951.02,683.9
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,960.79,685.62
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,962.52,682.72
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,946.92,669.12
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,937.46,660.2
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,924.25,649.06
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,904.48,634.04
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,881.12,616.98
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,851.24,597.97
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,818.12,576.87
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,781.09,552.0
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,741.18,523.7
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,696.28,492.35
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,649.32,458.8
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,599.66,421.73
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,548.58,382.64
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,495.11,341.41
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,440.82,298.36
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,385.05,253.29
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,328.96,207.42
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,272.12,161.65
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,215.52,119.08
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,160.52,85.41
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,107.32,68.01
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,97.94,71.47
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,87.59,63.7
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,86.77,63.24
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,85.83,62.69
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,84.35,61.85
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,82.75,60.94
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,74.31,54.41
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,72.12,52.88
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,68.7,50.44
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,65.21,47.88
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,60.33,44.12
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,55.41,40.18
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,47.89,33.98
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,40.32,27.47
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.41,16.19
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,16.69,1.43
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,105.02,17.56
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,211.01,160.52
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,340.41,269.53
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,457.67,364.06
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,538.3,425.86
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,621.03,486.19
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,701.55,541.03
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,772.75,586.83
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,817.35,613.59
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,859.55,638.13
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,892.19,655.76
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,921.74,671.12
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,929.14,671.94
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,940.56,675.67
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,944.09,673.42
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,943.78,668.95
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,935.22,660.84
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,922.83,650.57
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,903.83,636.32
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,867.63,611.33
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,839.04,592.95
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,807.24,572.4
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,771.23,547.44
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,732.35,519.41
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,688.87,488.56
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,643.36,455.61
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,594.17,418.54
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,543.87,379.82
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,491.75,339.47
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,438.92,297.48
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,384.43,253.49
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,330.1,209.23
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,269.57,161.63
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,213.48,119.95
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,158.4,86.02
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,105.03,76.94
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,97.99,71.83
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,97.94,72.13
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,98.18,72.5
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,90.47,66.63
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,89.01,65.84
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,87.43,64.95
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,84.9,63.17
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,82.26,61.3
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,78.65,58.75
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,74.96,56.07
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,68.76,51.13
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,59.73,43.72
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.83,36.3
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,41.89,28.58
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,29.24,17.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,138.82,11.81
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,272.25,207.02
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,382.31,302.45
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,506.97,401.85
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,589.26,464.47
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,672.28,524.43
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,738.47,568.37
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,803.57,609.61
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,846.43,635.02
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,886.88,658.24
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,910.73,669.91
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,938.08,683.87
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,951.44,688.56
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,961.12,691.06
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,950.07,679.01
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,949.08,673.82
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,938.98,664.35
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,925.13,652.78
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,905.15,637.89
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,881.54,620.9
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,851.87,601.74
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,818.91,580.46
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,782.16,555.72
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,742.36,527.57
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,697.65,496.08
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,650.73,462.24
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,600.26,424.08
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,548.26,383.84
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,493.85,341.46
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,438.57,297.23
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,381.93,251.06
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,324.89,204.09
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,267.18,157.49
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,209.69,114.39
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,180.2,109.51
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,209.94,157.03
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,140.04,104.09
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,88.46,64.4
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,86.97,63.44
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,85.29,62.31
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,74.38,53.98
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,72.61,52.89
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,70.59,51.47
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,68.51,50.01
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,65.14,47.58
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,57.0,41.21
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,52.77,37.93
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,48.55,34.53
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,42.21,29.2
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,35.91,23.68
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.69,14.56
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.48,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,136.79,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,270.14,204.48
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,377.41,298.1
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,491.82,389.67
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,580.41,457.23
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,664.39,518.04
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,730.76,563.67
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,795.95,606.83
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,838.64,632.6
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,878.9,656.21
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,901.72,667.95
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,928.72,682.53
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,942.62,687.75
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,952.85,690.72
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,955.56,687.55
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,954.39,682.13
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,930.37,663.66
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,916.58,652.16
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,897.22,637.52
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,874.26,620.76
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,844.78,599.95
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,812.06,577.16
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,774.67,551.31
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,734.47,521.95
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,690.08,490.5
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,643.61,456.86
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,594.17,419.49
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,543.36,380.19
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,489.84,338.58
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,435.55,295.24
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,380.3,250.24
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,324.7,204.56
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,268.1,159.08
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,211.83,117.19
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,155.35,83.15
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,99.84,72.65
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,96.19,70.17
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,85.66,62.23
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,84.75,61.7
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,83.71,61.07
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,82.1,60.13
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,80.38,59.1
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,91.7,68.39
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,108.0,81.71
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,96.82,73.18
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,85.02,64.03
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.33,55.46
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.2,46.35
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,51.46,36.61
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,39.42,26.36
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,26.92,15.32
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,14.38,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
