Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,82.51,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,246.73,184.13
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,372.31,291.87
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,201.2,161.2
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,28.23,17.68
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,35.93,24.12
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,43.65,30.34
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,78.08,58.21
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,115.69,88.08
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,214.06,165.95
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,296.88,228.99
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,315.22,241.81
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,332.86,254.36
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,472.51,358.77
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,605.61,453.5
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,749.76,558.08
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,862.88,635.73
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,843.57,621.63
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,820.44,606.17
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,661.94,491.21
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,493.51,366.16
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,611.21,456.17
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,671.45,500.65
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,624.91,464.4
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,576.35,426.33
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,497.1,364.57
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,435.96,318.46
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,406.93,291.0
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,359.89,244.9
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,307.68,206.0
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,282.4,191.6
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,250.83,173.21
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,235.27,170.01
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,142.45,110.33
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,84.78,64.04
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,111.49,86.19
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,146.13,114.76
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,150.87,118.91
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,147.78,116.79
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,134.19,106.29
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,119.78,94.98
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,91.74,71.95
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,65.28,49.92
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,60.04,45.68
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,54.77,41.24
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,46.79,34.24
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.36,24.89
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,23.48,12.5
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,77.42,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,269.77,205.46
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,399.8,322.3
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,493.25,399.22
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,598.71,480.54
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,667.87,529.1
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,735.77,573.86
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,784.07,603.5
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,829.82,630.15
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,859.39,644.08
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,885.62,655.44
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,900.92,662.57
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,906.1,663.26
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,908.3,661.6
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,906.44,657.54
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,895.68,647.99
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,880.94,636.18
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,858.66,619.72
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,832.66,601.08
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,800.64,579.81
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,765.29,554.91
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,720.89,523.47
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,681.47,494.35
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,633.44,458.76
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,583.27,420.67
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,498.85,358.12
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,433.88,311.53
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,407.27,285.95
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,360.6,240.3
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,300.8,190.18
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,240.68,141.6
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,180.8,98.98
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,121.45,69.76
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,92.31,69.67
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,93.5,70.83
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,82.89,62.41
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,81.88,61.78
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,79.75,60.24
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,77.49,58.6
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,74.9,56.81
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,72.23,54.94
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,62.67,47.16
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,58.47,43.79
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,53.56,39.91
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,48.63,35.85
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,41.12,29.28
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.62,22.44
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.09,10.95
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,105.18,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,305.41,226.8
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,443.65,345.98
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,539.93,421.67
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,637.74,494.0
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,702.66,538.8
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,766.34,580.7
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,811.98,609.88
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,855.05,636.71
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,881.7,650.9
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,898.97,658.9
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,912.05,665.14
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,921.22,669.0
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,789.09,578.07
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,637.5,468.45
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,786.72,575.04
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,876.84,633.36
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,853.85,615.86
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,827.27,597.28
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,794.75,576.05
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,759.03,551.79
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,688.08,497.91
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,608.06,438.66
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,420.74,306.69
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,258.2,188.72
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,390.32,283.93
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,471.12,332.95
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,375.6,264.52
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,323.18,232.84
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,293.73,198.57
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,243.63,145.32
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,177.81,98.97
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,119.3,70.66
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,93.23,70.46
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,93.95,71.23
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,92.82,70.49
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,91.6,69.71
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,83.61,63.41
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,82.74,62.93
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,80.18,61.18
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,77.53,59.36
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,73.87,56.52
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,70.18,53.61
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,63.65,48.31
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,57.01,42.72
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.27,32.58
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,36.11,24.31
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,22.26,10.42
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,230.57,169.51
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,383.78,302.11
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,478.82,378.61
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,584.43,459.13
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,584.85,458.49
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,588.59,459.8
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,591.95,459.25
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,567.57,438.95
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,458.05,353.79
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,346.56,266.03
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,467.12,355.58
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,584.92,437.54
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,522.2,388.78
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,482.62,357.37
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,456.49,337.01
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,412.13,303.93
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,382.63,281.33
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,354.93,260.03
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,369.19,270.02
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,381.72,278.48
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,378.87,275.42
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,375.32,271.98
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,409.47,296.0
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,430.72,310.14
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,413.49,297.16
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,394.96,283.18
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,347.13,249.3
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,313.4,225.89
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,282.23,189.91
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,236.22,139.12
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,195.5,119.72
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,189.62,132.02
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,131.77,100.82
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,92.67,69.85
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,127.64,98.41
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,180.57,141.19
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,126.89,98.47
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,80.81,61.32
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,78.16,59.55
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,75.43,57.64
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,72.05,55.03
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,68.66,52.36
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,62.46,47.32
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,56.19,42.02
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.11,31.57
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,34.62,22.98
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.07,8.79
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,57.24,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,246.26,179.24
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,374.03,294.29
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,467.32,369.54
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,571.33,448.39
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,644.61,500.71
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,716.65,549.74
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,575.65,445.17
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,391.99,304.14
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,456.96,353.03
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,544.14,414.9
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,725.47,546.9
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,889.81,656.56
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,883.98,649.41
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,880.85,645.75
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,870.75,638.14
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,856.74,628.13
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,834.66,612.0
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,809.0,593.6
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,778.01,571.99
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,743.73,547.18
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,703.84,517.32
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,661.02,484.8
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,563.71,411.76
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,477.4,347.61
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,483.34,350.06
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,459.34,326.53
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,250.86,176.77
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,108.82,78.32
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,193.75,141.55
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,262.68,191.22
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,195.01,127.74
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,117.44,72.59
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,96.57,72.95
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,95.43,72.23
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,127.53,98.5
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,169.82,132.97
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,125.19,97.31
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,80.29,60.97
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,77.63,59.15
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,74.88,57.22
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,69.56,52.98
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,64.02,48.49
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,57.97,43.54
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,51.85,38.34
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,42.28,29.99
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,32.56,21.2
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,18.97,6.4
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,28.89,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,159.89,114.41
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,250.88,198.57
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,338.21,270.99
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,427.01,340.86
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,495.27,390.76
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,586.33,453.61
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,639.66,488.67
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,691.37,521.67
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,730.34,545.04
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,766.71,566.22
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,646.41,479.44
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,527.0,392.23
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,698.46,513.97
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,827.74,600.45
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,718.83,522.6
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,603.93,441.05
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,701.33,511.06
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,776.18,562.31
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,749.3,542.63
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,719.25,521.37
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,682.05,495.04
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,642.73,466.67
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,600.19,435.23
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,555.91,401.74
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,489.34,351.37
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,435.61,311.22
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,403.56,283.34
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,357.34,242.4
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,307.12,202.15
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,259.25,165.62
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,220.99,146.94
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,223.89,161.47
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,160.37,123.15
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,122.99,93.88
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,122.02,93.59
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,120.98,93.23
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,116.13,89.61
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,111.48,86.16
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,106.33,82.44
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,100.99,78.52
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,92.31,71.63
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,83.3,64.33
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,73.32,56.3
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,63.11,47.78
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,49.15,35.68
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,34.74,22.87
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,17.75,4.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,58.03,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,246.79,175.49
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,374.27,293.02
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,468.31,367.38
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,573.43,443.99
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,644.62,489.8
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,714.58,531.12
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,763.27,561.44
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,809.43,589.53
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,838.53,606.12
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,864.29,620.63
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,879.09,627.66
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,883.6,628.47
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,885.42,626.65
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,883.22,622.55
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,674.29,482.61
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,419.43,303.07
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,652.52,469.32
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,809.71,570.84
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,777.4,547.32
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,741.87,523.17
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,696.61,493.32
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,656.82,465.89
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,609.85,432.4
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,560.87,396.38
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,508.44,356.24
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,454.69,313.75
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,399.29,269.19
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,343.16,223.15
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,285.39,176.08
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,227.47,131.23
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,169.1,92.97
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,101.9,62.92
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,88.52,65.84
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,89.25,66.61
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,88.18,65.94
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,87.05,65.22
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,84.74,63.58
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,75.95,56.68
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,73.37,54.92
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,70.73,53.08
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,66.47,49.86
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,62.12,46.48
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,55.95,41.45
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,49.73,36.18
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,40.41,28.06
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,31.01,19.51
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.55,1.06
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,78.9,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,272.27,192.09
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,412.19,323.43
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,509.51,401.9
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,608.51,476.15
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,674.32,520.62
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,738.95,561.2
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,784.93,586.46
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,828.38,608.19
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,854.39,615.79
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,870.95,616.66
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,885.17,624.25
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,895.49,629.59
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,892.93,625.93
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,886.47,620.23
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,875.22,613.92
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,860.03,605.23
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,699.1,497.6
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,517.69,370.8
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,655.73,470.6
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,741.07,529.03
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,699.66,498.26
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,655.71,466.43
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,608.45,432.09
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,559.13,395.32
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,505.93,355.22
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,451.45,312.68
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,395.36,267.49
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,338.71,221.03
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,280.18,173.51
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,221.91,128.63
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,163.79,90.78
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,106.73,68.88
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,99.29,74.44
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,94.45,70.77
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,128.26,97.93
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,165.04,127.26
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,125.64,96.32
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,87.5,66.01
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,84.46,63.98
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,81.34,61.79
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,76.15,57.74
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,70.83,53.49
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,60.88,45.45
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,53.15,39.0
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.02,29.34
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,30.82,19.21
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,37.91,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,214.13,147.77
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,332.33,261.88
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,427.94,340.97
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,526.98,417.79
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,597.53,469.47
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,677.72,525.55
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,729.31,558.95
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,778.28,589.57
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,809.64,607.33
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,837.65,622.67
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,855.03,629.84
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,868.65,634.56
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,869.8,631.72
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,867.09,626.69
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,857.38,618.07
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,837.7,603.25
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,817.01,586.86
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,792.69,568.09
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,761.97,545.01
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,728.03,519.65
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,693.36,493.03
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,648.99,459.59
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,595.0,418.35
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,539.39,377.13
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,488.91,340.28
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,440.16,304.1
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,393.56,265.81
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,335.04,215.03
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,276.91,168.46
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,218.69,124.33
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,160.51,87.61
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,103.04,77.27
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,123.13,93.53
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,176.3,135.47
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,126.88,96.83
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,84.76,63.54
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,82.63,62.12
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,80.42,60.55
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,71.56,53.67
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,68.83,51.75
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,64.48,48.33
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,60.05,44.76
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,54.16,39.94
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,48.26,34.9
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,38.87,26.68
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.42,17.92
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,51.23,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,249.27,169.39
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,400.28,313.39
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,502.04,396.59
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,605.72,476.26
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,679.25,528.57
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,751.8,577.32
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,796.78,604.89
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,839.21,629.73
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,861.0,640.27
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,885.46,652.54
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,898.22,656.06
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,907.04,657.07
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,905.44,651.92
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,899.81,644.48
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,875.91,627.38
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,859.59,615.51
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,836.33,598.51
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,809.41,579.37
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,775.87,557.98
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,739.13,533.01
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,698.37,503.25
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,654.74,470.81
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,606.32,434.85
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,555.84,396.33
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,502.46,353.91
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,447.64,309.22
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,390.73,262.48
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,333.09,214.53
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,273.9,166.1
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,214.7,120.79
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,155.4,83.6
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,96.9,71.85
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,91.39,67.69
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,90.19,66.91
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,79.68,58.83
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,78.44,58.15
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,76.67,56.91
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,74.84,55.63
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,71.73,53.43
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,63.31,46.83
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,59.37,43.83
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,55.38,40.71
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,49.99,36.37
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,44.63,31.85
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,35.83,24.11
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,27.05,15.82
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
