Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,64.52,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,268.07,178.84
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,421.89,329.71
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,522.63,411.57
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,625.39,489.18
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,697.8,539.31
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,769.25,585.64
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,813.3,611.51
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,849.16,630.88
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,876.9,642.94
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,901.02,652.25
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,912.43,656.55
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,919.88,658.58
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,906.48,647.58
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,900.85,641.94
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,887.05,632.48
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,869.35,620.75
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,844.77,603.96
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,816.53,584.87
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,782.76,562.52
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,745.7,536.72
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,703.4,505.66
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,658.39,472.09
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,609.7,435.83
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,558.9,397.0
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,504.55,353.76
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,448.8,308.38
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,391.17,261.23
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,332.81,212.92
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,273.07,164.38
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,213.36,119.18
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,153.13,82.35
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,93.65,69.53
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,85.64,63.38
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,89.51,66.63
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,88.01,65.61
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,86.44,64.55
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,84.64,63.32
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,76.37,56.85
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,73.06,54.5
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,69.66,52.04
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,65.62,48.99
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,61.55,45.82
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,54.95,40.49
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,48.3,34.87
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,38.08,25.92
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,25.92,14.7
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,21.33,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,167.07,106.98
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,303.11,236.08
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,398.49,314.51
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,496.99,390.81
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,576.19,447.96
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,655.78,502.52
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,530.93,409.04
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,402.37,310.11
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,427.68,327.42
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,451.0,341.99
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,491.43,369.72
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,552.59,410.88
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,562.95,415.43
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,571.19,418.96
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,727.86,530.33
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,853.41,613.69
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,834.56,598.59
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,811.43,582.33
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,688.83,496.19
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,565.23,408.09
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,632.79,457.46
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,656.57,473.4
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,608.22,437.13
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,557.8,398.67
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,485.34,343.88
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,425.12,299.56
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,387.18,265.03
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,334.2,215.58
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,274.67,166.95
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,215.11,121.85
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,155.4,85.82
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,88.72,65.98
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,87.69,65.37
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,86.6,64.65
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,85.28,63.77
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,83.88,62.84
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,81.63,61.23
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,79.29,59.54
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,70.12,52.37
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,66.88,50.02
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,62.34,46.52
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,57.72,42.86
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,51.65,37.91
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,45.57,32.71
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.98,24.29
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.36,14.89
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,57.81,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,244.25,154.55
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,387.9,304.57
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,489.38,387.66
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,592.03,465.69
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,659.39,512.17
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,725.4,554.58
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,773.37,584.34
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,818.62,611.31
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,846.29,625.86
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,870.48,638.01
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,885.0,646.34
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,895.65,652.34
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,889.43,646.73
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,885.89,643.12
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,873.52,632.94
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,857.19,620.43
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,833.26,603.13
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,805.73,583.61
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,772.55,560.38
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,736.15,534.45
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,693.35,502.7
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,648.41,468.86
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,600.16,432.77
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,550.06,394.3
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,497.05,352.73
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,443.24,309.36
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,375.85,260.79
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,335.0,235.24
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,299.49,210.43
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,263.9,186.97
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,191.77,126.51
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,103.19,77.55
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,107.55,81.28
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,112.39,85.36
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,133.36,102.57
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,172.6,134.43
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,155.52,121.15
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,144.9,113.06
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,125.21,97.72
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,107.74,83.95
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,91.38,70.87
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,78.25,60.2
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,67.68,51.4
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,56.9,42.13
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,41.74,28.9
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,26.55,14.54
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,175.53,105.26
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,323.25,253.95
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,423.38,338.26
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,527.42,420.73
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,621.85,492.08
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,710.03,555.67
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,608.83,478.44
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,488.24,382.96
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,686.82,532.24
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,867.11,655.56
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,879.37,660.87
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,887.73,664.83
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,888.2,662.28
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,873.59,649.76
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,860.47,639.6
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,843.52,627.0
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,820.52,609.45
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,793.86,589.56
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,760.6,566.22
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,724.13,538.86
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,681.0,505.05
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,635.72,469.24
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,588.16,432.21
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,538.63,392.7
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,486.2,349.24
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,432.5,303.83
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,371.11,258.27
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,338.8,238.05
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,277.42,181.63
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,198.51,112.44
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,173.02,110.3
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,192.28,148.72
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,193.85,150.25
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,192.51,149.55
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,126.56,97.56
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,85.68,64.9
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,86.19,65.57
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,94.42,72.57
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,82.04,62.75
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,68.82,52.12
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,64.07,48.31
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,59.26,44.34
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,52.59,38.75
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,45.9,32.91
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,33.21,21.79
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,22.81,11.22
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,172.13,98.36
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,318.08,249.64
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,417.69,334.71
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,521.32,418.1
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,601.78,479.45
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,676.69,533.91
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,477.56,380.36
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,263.04,207.02
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,580.23,456.47
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,841.84,642.82
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,856.83,648.17
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,868.05,652.63
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,635.8,483.1
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,356.04,269.17
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,635.31,482.27
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,837.57,624.98
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,815.01,607.25
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,788.7,588.51
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,586.18,439.15
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,370.96,276.35
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,354.64,263.92
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,339.07,251.55
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,410.96,304.27
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,463.29,340.34
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,419.6,306.41
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,383.3,278.41
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,361.94,254.15
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,313.38,204.55
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,255.22,156.59
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,197.57,113.18
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,139.63,79.47
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,93.92,71.18
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,94.01,71.44
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,102.23,78.3
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,100.71,77.43
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,99.13,76.54
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,97.59,75.53
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,96.05,74.53
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,91.94,71.53
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,84.93,66.07
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,78.49,60.86
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.96,55.43
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.14,47.14
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,52.18,38.44
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,38.01,25.9
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,23.73,11.37
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,15.39,2.98
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,37.26,24.13
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,75.01,56.38
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,125.06,98.46
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,163.31,130.13
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,200.82,160.38
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,260.42,208.29
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,340.36,270.48
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,382.18,301.14
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,422.44,330.12
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,468.98,364.13
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,513.38,395.89
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,520.41,398.27
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,525.8,399.74
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,594.85,449.37
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,638.56,480.0
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,729.05,546.12
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,778.17,581.93
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,701.26,522.65
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,619.74,461.18
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,502.47,374.35
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,395.71,294.44
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,400.96,298.04
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,397.66,294.67
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,411.06,302.43
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,411.39,298.62
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,335.42,243.64
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,291.08,214.24
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,275.1,200.21
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,260.5,187.61
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,181.42,133.41
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,128.11,100.09
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,87.42,67.1
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,43.05,30.49
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,55.78,41.35
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,68.53,52.27
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,46.42,33.81
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,24.46,15.27
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,21.37,12.74
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,18.29,10.18
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,15.22,7.56
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,12.16,4.91
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,9.49,2.58
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.22
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,10.63,2.96
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,18.27,9.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,25.93,16.2
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,34.78,23.73
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,43.65,31.18
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,64.32,48.39
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,86.56,66.68
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,79.6,60.67
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,73.71,55.59
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,66.58,49.53
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,60.03,43.99
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,52.71,37.86
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,45.4,31.77
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,83.09,62.46
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,122.09,93.83
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,139.22,107.25
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,155.92,120.22
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,170.54,131.66
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,184.65,142.66
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,173.49,133.42
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,162.68,124.56
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,167.76,128.49
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,172.54,132.15
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,214.08,164.13
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,248.02,189.66
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,184.33,140.46
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,117.59,88.52
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,92.13,68.47
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,66.47,48.08
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,124.46,94.33
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,175.04,140.81
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,153.77,123.5
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,131.9,105.67
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,121.16,97.01
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,110.3,88.19
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,67.72,52.42
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,20.62,12.18
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,18.31,10.28
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,8.34
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,6.02
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.32
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,13.74,1.08
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,33.14,21.32
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,64.59,48.75
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,93.97,74.33
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,141.64,114.7
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,175.14,142.5
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,140.25,112.33
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,124.28,97.77
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,167.53,133.12
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,230.5,183.33
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,243.95,192.74
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,257.0,201.85
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,347.99,273.03
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,454.88,353.23
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,461.26,356.43
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,466.35,359.13
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,505.1,386.73
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,553.53,420.2
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,565.8,428.35
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,573.28,432.89
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,511.3,385.65
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,449.07,338.66
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,397.78,300.18
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,350.7,264.8
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,363.37,273.25
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,368.18,274.67
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,314.51,234.75
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,276.37,207.49
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,260.28,195.02
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,243.74,182.6
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,219.29,163.24
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,191.17,153.42
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,183.84,147.85
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,176.15,141.93
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,164.66,132.86
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,152.41,123.11
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,147.48,119.43
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,140.16,113.74
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,125.53,101.82
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,110.54,89.47
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,83.82,66.91
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,59.19,45.81
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,51.79,39.37
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,41.86,30.47
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.07,19.66
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.27,4.73
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,211.56,88.26
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,402.89,318.25
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,505.33,406.66
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,610.26,489.95
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,680.4,542.43
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,749.56,591.22
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,794.55,619.62
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,831.44,641.16
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,859.08,654.3
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,883.07,664.54
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,894.01,667.09
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,900.95,667.14
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,887.72,654.7
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,881.68,647.46
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,867.01,634.72
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,848.46,619.77
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,823.59,600.95
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,795.06,579.97
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,760.27,556.36
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,722.27,528.85
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,680.13,497.44
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,634.99,463.13
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,585.17,425.09
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,533.25,384.33
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,478.41,340.37
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,422.09,293.85
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,363.37,244.36
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,303.94,194.07
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,243.5,144.38
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,182.94,100.14
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,122.23,68.74
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,86.47,65.38
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,84.79,64.21
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,82.98,62.9
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,80.88,61.49
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,78.64,59.97
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,68.18,51.51
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,65.59,49.55
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,62.36,47.13
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,59.07,44.62
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,54.39,40.78
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,49.66,36.78
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,40.4,28.91
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,34.99,24.08
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,25.73,15.59
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,16.55,1.88
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,228.86,81.81
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,442.17,352.32
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,545.28,444.41
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,651.02,530.7
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,718.71,583.27
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,779.26,627.59
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,823.23,657.43
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,864.19,684.01
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,890.5,698.31
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,913.09,709.89
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,911.5,704.6
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,917.15,704.87
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,913.86,699.32
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,906.47,691.2
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,891.08,677.79
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,871.64,661.85
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,845.15,641.22
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,814.88,618.17
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,778.72,592.26
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,739.21,561.73
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,694.47,525.91
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,647.06,487.55
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,596.13,446.5
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,542.98,402.62
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,486.59,355.06
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,428.66,305.07
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,368.8,252.68
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,308.11,199.68
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,245.88,147.69
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,183.51,101.73
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,120.98,69.67
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,87.35,67.09
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,86.39,66.47
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,85.35,65.78
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,83.23,64.34
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,73.18,56.25
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,70.69,54.35
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,68.1,52.37
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,64.88,49.93
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,61.61,47.4
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,56.91,43.58
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,52.2,39.61
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,41.98,30.77
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,35.81,25.17
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,26.13,16.14
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.55,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,231.26,65.01
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,449.35,356.64
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,552.68,448.32
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,658.54,533.2
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,726.26,584.62
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,786.48,627.56
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,829.75,654.11
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,869.93,676.9
