Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,819.39,599.91
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,788.73,578.1
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,752.23,551.69
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,712.41,522.53
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,667.9,489.03
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,620.41,452.49
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,568.54,412.19
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,514.53,369.02
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,457.61,321.97
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,399.26,272.66
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,338.37,221.28
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,276.88,170.17
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,214.32,122.11
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,151.95,83.54
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,91.19,69.85
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,90.05,69.17
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,87.59,67.31
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,84.97,65.34
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,75.14,57.39
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,73.36,56.12
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,70.36,53.8
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,67.29,51.41
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,63.19,48.33
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,59.05,45.11
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,49.32,36.89
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,44.06,32.3
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,36.55,25.69
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,29.14,18.73
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,14.25,1.49
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,141.1,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,361.01,262.21
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,475.28,378.35
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,593.3,473.65
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,665.13,528.64
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,735.86,579.59
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,782.54,609.2
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,820.73,631.5
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,848.2,646.2
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,871.86,658.0
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,882.04,660.6
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,888.1,660.67
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,885.35,655.64
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,868.82,641.73
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,852.44,629.7
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,832.13,615.2
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,805.98,595.79
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,776.09,573.94
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,739.56,546.24
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,699.77,515.82
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,655.57,481.99
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,608.5,445.16
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,557.41,404.79
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,504.24,361.66
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,447.69,314.29
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,389.69,264.81
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,329.83,214.11
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,269.37,163.84
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,207.42,116.44
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,145.51,78.84
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,88.15,66.63
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,86.96,65.87
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,85.8,65.09
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,76.55,57.69
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,74.5,56.31
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,72.4,54.88
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,69.39,52.57
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,66.31,50.18
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,62.6,47.43
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,58.87,44.58
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,49.17,36.42
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,43.95,31.9
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,36.08,25.0
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,28.27,17.7
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,110.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,297.59,212.32
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,412.83,329.95
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,533.09,428.31
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,616.82,493.59
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,699.15,554.22
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,747.57,587.91
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,793.27,618.43
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,819.73,633.74
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,849.5,651.08
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,860.73,655.68
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,867.89,657.65
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,866.02,653.55
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,859.93,646.82
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,835.33,627.35
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,816.39,612.12
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,790.76,592.43
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,761.46,569.99
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,725.25,541.15
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,685.9,509.76
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,642.66,475.25
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,596.69,438.1
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,546.32,397.62
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,493.95,354.58
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,438.48,307.59
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,381.67,258.79
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,322.92,208.82
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,263.61,159.61
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,203.61,114.16
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,143.81,78.74
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,90.49,68.01
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,89.08,67.06
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,79.06,59.11
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,77.89,58.32
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,75.92,57.02
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,73.91,55.67
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,71.32,53.73
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,68.71,51.75
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,59.81,44.7
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,56.06,41.84
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,50.57,37.27
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,45.08,32.53
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,36.96,25.4
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.9,17.8
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,7.87,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,15.26,5.22
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,36.76,24.5
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,56.75,41.7
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,82.34,63.54
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,107.05,84.23
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,130.87,103.75
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,154.33,122.53
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,191.87,151.98
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,211.61,166.73
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,227.52,178.08
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,242.94,188.81
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,379.48,293.68
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,489.84,372.9
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,493.35,371.8
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,495.25,370.47
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,491.75,364.89
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,486.83,358.44
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,531.67,390.25
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,564.1,411.98
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,582.07,424.41
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,576.66,418.86
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,528.19,381.84
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,477.88,342.23
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,421.56,298.08
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,374.35,261.56
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,323.86,222.23
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,278.24,187.76
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,237.43,159.38
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,209.09,144.74
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,129.75,100.38
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,86.22,65.54
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,92.74,71.09
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,91.91,70.6
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,112.0,87.47
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,134.83,106.65
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,106.33,83.47
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,80.02,61.87
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,74.96,57.95
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,69.82,53.84
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,59.5,45.17
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,51.71,38.41
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,40.53,28.51
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,29.3,18.02
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,69.57,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,210.06,140.16
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,323.53,256.12
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,436.01,348.72
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,252.39,205.33
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,50.07,35.95
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,57.58,42.23
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,65.18,48.27
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,52.16,37.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,40.6,27.71
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,108.72,82.88
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,182.88,141.07
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,213.41,164.16
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,261.16,200.07
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,373.96,285.54
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,461.37,349.01
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,455.49,342.39
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,448.71,335.74
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,508.34,378.99
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,545.1,404.27
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,575.71,425.47
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,568.57,418.19
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,521.14,380.04
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,471.8,339.62
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,419.5,295.31
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,365.82,249.16
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,310.42,202.13
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,249.05,151.82
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,190.48,107.8
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,132.19,73.92
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,86.01,65.22
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,85.22,64.78
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,83.66,63.65
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,82.06,62.52
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,80.31,61.27
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,78.54,60.01
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,69.64,52.82
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,66.7,50.55
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,62.84,47.56
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,58.97,44.48
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,52.95,39.43
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,46.93,34.18
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,37.8,26.11
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,26.73,15.75
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,75.97,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,220.79,143.07
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,341.02,271.41
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,458.86,369.97
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,545.33,439.66
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,628.61,503.61
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,393.8,319.47
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,90.95,68.88
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,117.58,90.48
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,143.69,111.05
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,157.77,121.71
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,171.69,132.12
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,308.99,240.3
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,443.23,341.18
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,445.14,340.82
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,445.88,340.08
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,613.63,467.39
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,730.38,551.91
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,696.21,523.54
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,658.9,493.35
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,510.41,380.55
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,373.23,276.72
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,392.78,290.27
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,404.68,296.46
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,372.43,270.77
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,340.88,245.61
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,307.53,209.22
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,250.44,151.83
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,208.69,131.41
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,207.39,145.57
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,129.65,99.57
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,79.63,59.49
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,79.37,59.46
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,79.17,59.46
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,77.27,58.22
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,75.35,56.95
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,72.47,54.76
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,64.2,48.07
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,60.22,44.99
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,56.22,41.79
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,50.45,36.98
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,44.7,31.97
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,35.87,24.2
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,27.09,15.61
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,67.64,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,202.43,124.96
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,326.33,258.68
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,445.31,359.18
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,539.63,435.74
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,633.7,508.79
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,687.83,548.4
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,739.16,584.52
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,779.75,611.92
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,816.53,636.03
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,824.18,637.9
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,833.77,641.33
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,837.27,639.49
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,836.24,634.64
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,821.61,622.52
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,794.89,602.19
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,770.7,583.14
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,742.69,560.75
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,707.49,531.96
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,669.1,500.55
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,626.09,465.55
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,580.11,427.67
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,529.98,386.57
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,477.77,342.87
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,422.97,295.59
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,366.75,246.64
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,307.88,196.35
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,248.45,147.33
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,188.27,102.97
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,128.36,70.26
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,85.75,64.07
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,84.49,63.22
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,82.44,61.71
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,80.26,60.11
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,70.22,52.22
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,67.98,50.67
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,65.51,48.91
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,63.04,47.12
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,58.84,43.84
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,54.61,40.44
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,45.46,32.77
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,40.56,28.48
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,32.24,21.14
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,24.01,12.93
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,64.23,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,194.19,113.36
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,318.93,252.09
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,436.76,352.06
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,533.15,430.5
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,629.98,505.95
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,684.5,545.96
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,736.26,582.48
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,778.44,610.88
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,811.09,631.76
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,824.57,638.11
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,833.98,641.65
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,836.09,639.07
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,833.76,633.56
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,810.05,615.29
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,791.64,601.06
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,767.26,581.77
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,739.11,559.06
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,703.48,529.86
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,664.7,498.07
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,621.88,463.0
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,576.38,425.3
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,526.41,384.23
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,474.45,340.64
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,419.62,293.32
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,363.48,244.46
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,305.16,194.7
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,246.36,146.35
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,186.73,102.65
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,127.32,70.82
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,87.72,65.68
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,86.48,64.85
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,76.59,56.99
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,75.32,56.12
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,73.23,54.71
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,71.1,53.26
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,68.41,51.22
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,65.71,49.14
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,56.92,42.15
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,53.08,39.16
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,47.12,34.15
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,41.16,28.95
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,32.52,21.31
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.95,12.53
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,7.08,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,13.74,2.09
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,44.39,30.06
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,71.95,53.69
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,119.47,93.67
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,154.71,123.09
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,181.45,144.49
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,207.16,164.52
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,257.16,203.93
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,325.52,256.3
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,398.77,312.72
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,489.16,379.98
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,563.17,434.91
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,651.61,498.2
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,726.03,552.28
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,776.24,587.36
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,752.96,567.89
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,725.93,545.46
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,691.56,517.48
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,654.04,486.95
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,609.88,451.6
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,567.07,416.25
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,493.77,359.35
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,427.06,308.93
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,388.42,277.6
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,349.39,245.54
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,301.43,211.03
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,269.2,190.41
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,241.44,169.19
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,202.1,143.12
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,187.04,145.46
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,179.48,140.07
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,169.89,132.75
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,159.92,125.12
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,140.56,110.07
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,125.55,98.41
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,114.68,89.82
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,103.4,80.79
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,90.78,70.67
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,77.71,59.95
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,64.32,48.73
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,50.57,36.93
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,36.66,24.73
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,22.54,11.06
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,38.12,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,116.75,55.67
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,218.41,170.41
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,309.64,249.4
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,400.31,323.53
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,472.06,380.66
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,517.94,415.39
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,562.13,447.64
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,585.57,462.87
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,606.16,475.71
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,567.05,443.23
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,547.94,425.47
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,562.44,434.01
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,574.34,440.4
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,570.01,435.42
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,563.69,429.13
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,597.59,452.42
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,611.25,460.61
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,579.91,435.77
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,548.0,410.63
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,520.53,388.09
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,491.37,363.99
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,458.5,337.48
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,424.28,309.45
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,396.63,282.32
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,351.27,238.46
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,296.88,200.22
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,270.97,188.0
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,233.08,161.71
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,199.2,142.37
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,165.59,129.64
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,139.89,109.46
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,113.85,88.53
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,82.71,63.2
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,84.2,64.65
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,86.09,66.42
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,79.14,60.84
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,71.79,54.89
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,67.05,51.16
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,62.29,47.28
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,54.6,40.75
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,46.81,33.9
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,33.79,22.39
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,23.44,11.25
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,27.17,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,79.25,31.73
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,208.56,163.53
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,310.19,252.55
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,149.57,122.3
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,4.94,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,6.09,0.0
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,12.59,4.73
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,19.11,10.05
