Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,104.18,79.42
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,197.16,153.39
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,282.12,220.81
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,347.48,271.77
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,417.66,325.74
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,465.84,361.8
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,519.07,402.6
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,559.09,431.94
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,513.86,394.22
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,466.81,355.67
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,479.17,361.79
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,460.16,340.55
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,406.71,292.74
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,351.51,243.13
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,246.01,170.83
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,201.02,151.32
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,200.84,143.72
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,188.11,133.68
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,123.02,96.79
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,84.88,65.57
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,83.56,64.64
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,82.22,63.7
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,80.05,62.2
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,77.83,60.65
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,67.39,51.98
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,62.71,48.14
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,58.25,44.54
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,53.76,40.78
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,46.78,34.73
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,39.71,28.39
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,30.59,20.09
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,21.53,9.53
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,142.07,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,331.44,129.97
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,472.18,377.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,601.79,491.11
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,678.41,554.24
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,753.19,611.75
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,797.58,643.79
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,838.84,671.92
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,854.25,679.15
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,875.63,690.48
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,883.16,691.78
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,886.63,690.33
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,880.84,682.5
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,870.86,672.01
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,852.21,656.97
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,829.52,639.35
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,799.92,616.16
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,766.57,589.78
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,728.4,558.18
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,686.84,523.72
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,640.07,485.12
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,590.56,443.69
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,536.98,399.09
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,481.3,351.63
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,422.81,300.95
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,362.89,248.23
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,301.15,194.23
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,238.75,142.01
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,175.28,95.46
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,111.97,63.83
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,79.55,61.42
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,78.04,60.32
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,75.99,58.75
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,73.83,57.1
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,71.11,55.1
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,68.26,52.97
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,64.8,50.19
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,55.97,42.76
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,52.14,39.74
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,48.32,36.6
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,43.05,31.97
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,37.85,27.19
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,29.37,19.32
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,21.03,8.58
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,138.88,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,322.62,96.98
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,465.59,367.68
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,595.51,480.32
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,670.13,541.47
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,743.03,597.45
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,788.8,629.61
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,831.46,657.89
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,854.98,671.4
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,865.01,675.05
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,872.92,677.65
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,876.82,677.51
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,871.01,669.48
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,861.05,658.87
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,842.98,643.43
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,820.9,625.51
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,791.51,603.1
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,758.47,577.18
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,720.74,546.79
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,679.68,513.52
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,632.9,475.5
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,583.53,434.75
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,530.96,391.41
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,476.28,345.2
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,418.84,295.76
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,360.11,244.5
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,299.27,191.84
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,237.84,141.08
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,175.4,96.07
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,113.24,65.98
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,83.82,64.47
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,82.38,63.45
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,80.7,62.22
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,78.93,60.91
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,69.42,53.23
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,67.37,51.8
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,64.4,49.45
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,61.41,47.05
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,57.04,43.6
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,52.66,40.01
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,46.35,34.58
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,36.91,26.21
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,28.38,18.31
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.01,6.86
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,43.01,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,119.28,19.12
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,249.02,197.8
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,343.31,283.72
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,403.86,336.17
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,464.01,385.73
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,514.26,425.3
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,563.23,462.24
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,573.48,467.03
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,580.67,469.47
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,612.2,491.78
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,640.53,511.17
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,629.88,499.37
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,616.82,486.11
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,563.24,442.85
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,527.9,413.11
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,451.45,352.48
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,395.06,306.84
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,437.44,339.53
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,481.5,371.9
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,487.67,374.67
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,491.53,374.5
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,410.83,311.78
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,347.24,263.42
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,344.51,257.79
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,331.45,242.72
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,297.98,213.75
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,261.82,183.53
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,222.08,154.83
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,183.41,133.2
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,131.26,104.44
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,96.59,75.87
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,113.5,90.23
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,129.5,103.8
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,122.21,98.16
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,114.63,92.26
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,104.03,83.57
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,92.97,74.38
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,81.88,65.19
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,70.36,55.41
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,57.94,44.61
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,45.12,33.19
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,32.07,21.25
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,18.82,4.91
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,51.66,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,152.13,3.86
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,297.82,231.53
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,424.09,340.88
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,511.83,411.82
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,597.89,477.79
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,521.13,419.78
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,426.24,344.34
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,466.9,374.83
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,505.54,402.24
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,670.7,525.82
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,795.65,611.07
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,527.77,411.17
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,203.57,156.17
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,215.74,165.64
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,227.48,173.91
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,304.49,232.44
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,361.83,274.44
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,382.43,288.79
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,388.06,292.16
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,352.93,264.71
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,315.55,235.98
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,362.85,269.61
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,392.5,287.66
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,377.44,268.58
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,339.07,228.64
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,284.82,191.37
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,257.8,178.93
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,221.58,153.48
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,186.15,133.86
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,173.55,136.19
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,170.7,134.23
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,119.97,93.52
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,84.19,64.48
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,81.77,62.84
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,79.32,61.14
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,75.64,58.25
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,71.92,55.29
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,66.8,51.18
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,61.66,46.92
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,53.51,39.89
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,42.38,30.12
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,30.6,19.48
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,18.87,3.31
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.31,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,14.85,6.12
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,24.44,14.67
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,35.91,24.55
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,48.57,35.3
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,62.01,46.52
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,75.22,57.32
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,240.52,195.1
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,376.62,303.04
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,415.0,330.97
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,470.62,371.43
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,435.6,342.12
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,419.47,327.38
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,437.66,340.48
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,453.48,351.51
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,492.14,379.03
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,510.58,391.15
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,499.61,381.73
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,486.55,370.75
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,472.33,358.08
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,455.18,342.82
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,430.99,322.43
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,405.64,300.39
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,365.95,267.57
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,330.04,237.88
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,293.61,207.69
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,256.67,178.23
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,207.29,140.4
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,156.44,110.26
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,135.31,106.92
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,128.26,101.38
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,140.58,111.77
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,146.26,116.72
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,106.57,84.32
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,58.36,44.18
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,51.38,38.41
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,44.42,32.57
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,37.47,26.8
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,30.54,20.91
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,23.63,14.86
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,16.74,8.74
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,10.63,3.18
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,7.47,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,145.16,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,291.94,225.11
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,418.61,337.05
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,505.82,408.64
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,592.26,475.89
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,646.51,517.12
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,698.24,554.94
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,729.48,575.48
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,757.36,593.04
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,771.02,599.35
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,776.36,599.72
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,640.3,495.67
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,492.65,379.68
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,455.98,351.22
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,437.18,335.31
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,587.86,448.74
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,690.83,521.7
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,657.57,494.62
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,621.22,465.78
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,580.98,432.74
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,535.87,395.43
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,488.27,356.1
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,438.81,314.35
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,386.48,269.1
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,332.99,222.57
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,277.66,175.68
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,215.99,126.49
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,179.05,115.66
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,192.08,142.08
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,179.39,140.92
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,171.89,135.23
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,159.93,125.94
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,152.82,120.55
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,107.56,84.1
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,71.43,54.55
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,67.78,51.69
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,64.07,48.71
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,59.34,44.88
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,54.6,40.93
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,47.31,34.61
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,39.99,28.03
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,29.03,17.97
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,16.74,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,99.24,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,257.17,195.35
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,375.59,302.57
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,461.72,373.55
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,555.47,446.53
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,613.4,488.65
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,668.68,526.62
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,705.73,548.95
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,739.23,567.88
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,755.57,574.39
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,768.09,578.04
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,769.46,573.37
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,766.88,566.19
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,751.26,555.22
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,736.18,544.39
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,713.25,526.93
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,686.81,506.78
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,654.27,483.0
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,618.62,456.36
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,579.85,426.21
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,535.52,390.98
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,432.43,314.96
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,347.2,254.37
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,356.15,252.74
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,332.17,221.16
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,276.52,174.1
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,214.49,124.92
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,156.23,85.4
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,98.34,60.71
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,81.17,61.58
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,80.08,60.85
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,79.46,60.49
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,78.9,60.2
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,76.55,58.56
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,68.49,52.14
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,65.02,49.4
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,61.52,46.57
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,57.04,42.95
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,52.57,39.2
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,45.17,32.78
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,37.73,26.09
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,27.06,16.23
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.4,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,143.94,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,341.02,256.87
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,475.54,378.26
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,560.32,447.09
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,644.48,511.24
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,695.46,547.37
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,743.86,579.85
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,768.2,594.46
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,795.33,610.62
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,807.69,616.88
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,816.0,620.43
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,814.63,617.78
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,809.07,612.42
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,786.04,594.45
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,767.47,579.86
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,741.94,560.02
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,712.75,536.44
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,590.23,443.78
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,458.12,344.33
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,459.68,344.15
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,455.15,338.01
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,467.84,342.85
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,446.86,319.32
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,391.44,271.67
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,334.73,222.57
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,268.14,180.0
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,246.08,176.62
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,218.77,156.66
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,190.44,140.21
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,123.29,96.07
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,81.1,61.94
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,78.8,60.24
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,69.26,52.48
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,67.23,50.95
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,65.18,49.39
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,61.83,46.72
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,58.44,43.99
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,54.04,40.5
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,45.83,33.62
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,39.93,28.46
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,34.13,23.15
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,24.84,14.38
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.69,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,130.65,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,331.75,247.93
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,470.52,376.19
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,560.26,450.55
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,649.4,520.15
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,699.04,556.84
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,740.57,585.79
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,770.84,604.5
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,797.34,619.85
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,807.65,624.3
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,813.98,626.02
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,810.21,619.56
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,794.38,604.92
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,778.48,591.46
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,758.8,575.56
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,732.12,554.72
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,701.97,530.12
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,666.68,502.35
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,628.3,471.78
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,585.14,436.32
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,539.43,398.19
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,489.82,356.91
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,438.31,313.12
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,360.26,255.88
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,305.79,220.73
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,272.31,182.23
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,213.07,122.85
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,154.41,83.5
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,96.03,60.7
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,82.1,62.3
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,80.65,61.39
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,73.52,55.66
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,74.65,56.76
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,72.11,54.94
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,69.54,53.07
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,66.75,50.88
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,59.04,44.5
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,54.41,40.73
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,49.79,36.82
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,42.97,30.87
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,36.21,24.72
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,25.87,14.94
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,14.5,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,52.62,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,239.37,174.75
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,359.26,288.39
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,451.59,365.67
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,550.27,443.66
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,609.62,488.26
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,666.12,528.74
