Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,708.75,556.4
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,747.55,580.35
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,762.86,587.55
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,774.32,592.06
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,771.21,586.43
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,769.3,581.9
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,757.1,570.42
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,740.97,556.17
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,717.37,536.41
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,690.07,513.96
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,656.29,487.99
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,619.37,459.29
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,575.92,424.54
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,533.18,389.29
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,485.04,350.06
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,434.94,308.22
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,381.78,262.61
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,327.11,215.36
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,270.5,167.84
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,213.43,122.92
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,155.18,84.61
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,96.96,62.6
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,84.59,64.18
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,75.02,56.5
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,73.01,55.0
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,70.93,53.44
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,68.63,51.81
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,66.3,50.14
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,62.68,47.26
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,59.01,44.28
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,54.26,40.51
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,45.67,33.32
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,39.45,27.87
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,33.28,22.25
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,23.58,12.95
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,14.0,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,142.68,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,347.38,250.73
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,492.05,390.89
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,579.9,464.19
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,659.62,526.89
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,710.58,564.59
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,758.47,598.06
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,787.51,615.76
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,812.74,630.17
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,822.25,634.39
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,827.72,635.86
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,814.97,623.48
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,806.96,614.72
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,789.7,600.26
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,768.62,583.42
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,740.75,561.79
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,709.36,536.31
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,672.98,507.89
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,633.47,476.58
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,588.45,439.62
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,541.09,400.11
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,490.35,357.8
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,437.78,313.0
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,382.75,264.96
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,326.61,215.78
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,268.78,166.65
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,210.55,120.5
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,151.48,81.89
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,92.9,60.7
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,81.91,62.31
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,80.09,60.97
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,70.89,53.51
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,69.67,52.66
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,67.29,50.95
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,64.88,49.19
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,61.51,46.5
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,58.13,43.75
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,53.75,40.25
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,45.55,33.35
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,39.31,27.92
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,33.15,22.3
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,23.08,12.48
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,12.59,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,68.27,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,256.79,179.39
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,390.96,311.12
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,480.01,386.66
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,568.53,457.89
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,623.86,500.4
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,676.77,539.19
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,419.84,338.81
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,104.24,79.15
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,286.32,227.74
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,452.41,356.1
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,618.01,482.85
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,759.24,584.05
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,745.7,571.19
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,728.36,556.64
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,604.81,460.64
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,480.07,363.76
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,466.73,353.13
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,451.68,340.65
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,439.3,329.19
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,424.6,315.75
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,440.86,323.39
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,421.92,300.95
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,369.51,254.87
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,315.94,207.85
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,261.77,173.3
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,239.44,167.79
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,207.03,145.2
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,174.04,135.92
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,119.79,92.75
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,73.22,55.07
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,71.17,53.54
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,69.06,51.95
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,63.03,47.09
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,74.55,56.84
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,59.45,44.38
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,58.5,43.69
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,49.64,36.43
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,45.25,32.79
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,39.04,27.34
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,32.95,21.76
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,22.98,11.9
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,12.59,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,26.88,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,198.15,132.43
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,316.02,250.53
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,410.76,331.4
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,507.73,409.53
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,572.47,459.6
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,630.62,502.69
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,672.4,532.11
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,710.55,558.09
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,726.91,567.34
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,739.54,573.89
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,558.77,435.4
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,358.16,277.2
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,363.97,281.25
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,368.7,283.86
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,539.44,415.08
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,662.01,504.05
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,629.68,477.08
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,594.33,448.25
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,553.4,414.85
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,510.33,379.13
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,463.7,339.86
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,415.38,298.43
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,350.6,249.56
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,306.94,220.0
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,265.89,189.74
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,236.65,170.04
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,177.84,117.55
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,93.09,71.58
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,86.38,66.29
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,85.37,65.6
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,89.14,68.89
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,93.42,72.63
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,90.59,70.62
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,87.77,68.61
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,82.17,64.1
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,78.83,61.41
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,71.19,55.1
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,63.47,48.52
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,52.97,39.34
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,42.05,29.5
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,26.09,14.11
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,10.65,1.44
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,19.06,9.79
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,30.6,19.65
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,43.84,30.82
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,57.4,42.2
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,70.68,53.17
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,97.37,74.91
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,123.56,95.81
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,145.09,113.02
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,166.11,129.61
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,154.01,119.1
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,143.27,109.84
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,163.48,125.65
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,183.0,140.68
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,116.98,88.42
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,56.2,39.81
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,42.29,28.62
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,28.42,17.4
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,20.34,10.83
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,12.27,4.28
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,30.74,19.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,49.28,34.05
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,31.51,19.79
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,13.8,5.52
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,13.03,4.91
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,12.26,4.29
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,11.87,3.99
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,11.48,4.1
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,9.94,2.8
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.51
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.87
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.22
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,7.62,0.89
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,8.37,1.56
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.22,0.58
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,3.79,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.65,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.51,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.16
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,25.59,15.21
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,43.81,30.94
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,60.8,45.57
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,78.9,60.94
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,96.4,75.57
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,101.29,79.35
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,106.89,83.62
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,109.97,85.91
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,113.51,88.55
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,162.29,128.35
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,225.77,178.95
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,202.67,159.77
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,196.28,154.15
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,142.66,110.59
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,93.15,70.28
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,151.49,117.18
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,208.2,161.86
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,183.94,142.13
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,161.15,123.8
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,124.31,94.59
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,88.49,66.05
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,131.42,100.05
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,171.25,131.0
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,133.51,101.43
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,96.55,72.41
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,101.47,76.49
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,106.03,84.05
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,98.26,77.85
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,90.43,71.58
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,97.89,78.08
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,104.89,84.22
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,106.41,85.74
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,107.52,86.92
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,95.04,76.48
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,82.44,65.83
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,68.52,53.97
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,54.45,41.75
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,40.9,29.69
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,27.2,17.38
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,15.65,5.9
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,6.82,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,12.92,4.9
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,21.73,12.58
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,30.56,20.25
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,39.42,27.87
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,48.3,35.4
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,29.39,19.3
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,10.66,3.37
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,64.07,48.11
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,126.0,98.83
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,137.03,107.31
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,147.91,115.65
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,159.33,124.36
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,170.41,132.72
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,166.47,129.0
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,162.91,125.68
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,197.03,152.52
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,237.09,183.5
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,240.8,185.96
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,243.61,187.78
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,219.05,168.5
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,196.0,150.56
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,160.44,122.6
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,126.51,95.97
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,137.59,104.74
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,147.52,112.55
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,171.19,129.02
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,177.15,142.77
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,150.5,121.06
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,117.74,94.12
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,91.77,72.58
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,64.58,49.74
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,90.16,71.83
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,112.94,91.55
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,105.66,85.54
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,95.45,76.96
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,81.58,65.2
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,67.4,52.9
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,51.99,39.26
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,36.3,25.11
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,21.25,9.66
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,163.51,88.31
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,304.57,244.1
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,392.06,321.74
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,481.49,395.94
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,314.02,260.72
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,114.24,90.98
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,133.58,107.16
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,152.58,122.46
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,163.1,130.43
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,173.64,138.31
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,185.38,147.11
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,196.88,155.64
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,261.03,206.88
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,306.73,242.62
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,322.71,254.07
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,336.77,263.93
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,396.74,310.16
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,445.44,346.06
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,252.01,196.16
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,80.24,59.6
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,118.38,90.37
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,154.91,119.36
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,88.18,66.01
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,19.95,10.71
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,21.09,11.68
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,22.24,12.64
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,16.08,7.6
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.92
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,11.47,4.25
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.59
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,36.0,25.52
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,59.15,45.55
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,31.73,22.01
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.38,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.13,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.27,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,29.04,18.69
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.77
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,54.52,39.57
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,54.54,39.39
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,71.72,53.34
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,89.53,67.68
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,88.92,66.91
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,88.36,66.23
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,130.4,99.88
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,171.48,132.26
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,145.99,111.68
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,121.74,92.25
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,153.26,117.11
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,182.74,139.98
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,142.2,108.21
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,102.95,77.39
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,129.18,98.18
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,152.97,116.85
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,145.71,111.35
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,138.6,111.09
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,125.95,100.8
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,113.08,90.28
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,91.01,71.96
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,68.12,52.77
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,39.42,28.44
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.63
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,2.32
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.99
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,30.09,20.68
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,52.81,40.32
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,43.68,32.0
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,34.57,23.44
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,21.1,8.48
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,7.89
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,28.29,17.99
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,41.62,29.53
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,55.26,41.24
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,68.57,52.52
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,57.15,42.74
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,49.06,35.76
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,60.3,45.07
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,72.38,54.99
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,114.91,90.12
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,157.67,124.86
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,178.62,141.64
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,198.75,157.63
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,177.64,139.87
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,158.2,123.64
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,141.18,109.77
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,125.09,96.68
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,130.91,101.35
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,136.48,105.79
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,183.82,143.52
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,227.22,177.39
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,215.24,167.63
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,203.72,158.39
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,177.87,138.26
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,150.74,117.19
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,139.57,108.53
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,128.93,104.96
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,110.9,89.85
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,92.35,74.2
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,61.11,47.48
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,27.52,18.42
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,15.63,8.07
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.02,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,4.54,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,5.69,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,14.1,6.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,18.32,9.95
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,41.38,29.38
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,64.61,48.68
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,36.41,24.98
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,27.6,17.47
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,46.89,33.43
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,28.78,18.34
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,34.19,22.81
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,57.77,42.31
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,74.06,55.7
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,89.96,68.75
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,89.07,67.89
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,88.17,67.06
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,56.97,41.52
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,25.3,15.39
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,25.68,15.7
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,26.05,16.95
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,29.11,19.65
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,32.17,22.36
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,62.27,48.53
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,89.46,72.15
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,51.39,39.4
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.76
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,9.5,2.77
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,8.35,1.76
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,6.45,0.07
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
