Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,681.69,568.46
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,408.83,345.67
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,111.83,90.73
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,137.5,112.75
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,162.27,133.27
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,229.96,189.73
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,282.51,232.07
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,263.2,214.93
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,245.6,199.61
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,196.43,159.13
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,150.78,121.74
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,159.52,128.89
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,167.06,134.88
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,161.09,129.89
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,155.08,124.99
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,151.17,121.7
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,146.44,123.96
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,111.07,93.2
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,73.1,59.82
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,61.86,49.95
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,49.84,39.3
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,54.27,43.47
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,66.87,55.02
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,61.49,50.22
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,56.0,45.25
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,50.5,40.22
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,45.06,35.05
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,36.16,26.56
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.26,17.17
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,81.73,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,256.3,152.43
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,394.75,325.1
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,471.96,397.8
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,548.2,464.58
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,594.69,503.54
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,638.32,538.23
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,493.97,418.26
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,324.31,273.1
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,418.35,351.6
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,509.1,424.36
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,456.73,378.63
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,421.74,347.14
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,453.58,371.74
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,492.7,400.8
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,435.91,352.33
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,394.93,316.84
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,387.8,308.82
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,377.49,297.72
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,372.76,290.38
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,354.43,270.98
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,319.14,238.68
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,283.78,206.7
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,243.41,174.82
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,211.27,151.95
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,177.82,131.19
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,157.93,130.16
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,145.79,120.29
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,129.37,106.69
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,99.01,80.75
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,59.9,46.95
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,54.09,42.08
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,48.29,37.14
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,46.63,35.81
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,51.28,39.99
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,45.97,35.23
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,40.68,30.34
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,33.15,23.21
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,25.72,15.38
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,216.35,122.02
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,408.07,339.09
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,484.59,411.7
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,560.51,477.82
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,599.03,509.51
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,642.05,542.72
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,664.93,558.86
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,684.04,571.28
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,690.77,573.62
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,693.57,572.82
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,685.52,563.33
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,673.63,550.11
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,654.08,529.92
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,626.6,503.75
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,597.57,477.64
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,565.39,448.68
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,528.77,415.19
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,489.28,378.87
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,445.04,337.93
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,398.7,294.77
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,349.39,249.0
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,298.7,202.38
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,245.98,156.4
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,192.59,113.41
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,138.05,77.61
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,83.74,67.16
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,68.57,54.33
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,67.34,53.4
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,65.92,52.29
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,64.53,51.2
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,61.96,49.18
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,59.39,47.12
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,55.85,44.06
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,52.32,40.94
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,43.69,33.34
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,39.13,29.15
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,31.55,22.04
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,24.06,14.27
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,186.04,93.78
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,343.2,280.08
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,425.77,356.31
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,507.23,425.93
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,562.99,470.97
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,615.51,511.13
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,641.46,530.41
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,663.82,546.32
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,671.62,550.77
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,680.45,555.95
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,674.73,548.61
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,665.12,538.04
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,649.06,522.45
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,629.04,503.59
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,600.22,478.37
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,568.16,450.21
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,530.18,416.09
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,491.56,380.58
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,447.57,340.92
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,401.45,298.65
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,351.68,252.82
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,300.38,205.63
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,246.93,157.97
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,192.78,113.46
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,137.51,76.47
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,82.31,65.89
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,73.06,58.16
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,71.72,57.24
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,64.06,50.68
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,63.29,50.13
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,60.68,48.05
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,58.06,45.93
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,54.84,43.24
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,51.65,40.49
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,46.68,36.1
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,38.45,28.64
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,31.61,22.16
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,24.92,15.09
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,197.75,92.36
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,372.03,306.79
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,453.19,382.93
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,533.69,451.61
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,580.66,489.78
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,624.82,523.41
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,393.36,333.87
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,111.22,90.53
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,178.9,148.99
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,231.98,192.75
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,240.56,198.54
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,248.59,203.99
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,253.1,206.26
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,257.14,208.13
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,198.99,160.22
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,140.47,111.93
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,141.53,112.61
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,142.55,113.12
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,162.17,128.92
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,180.03,143.02
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,170.57,134.98
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,161.66,127.57
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,141.49,111.52
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,122.63,96.58
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,141.97,111.1
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,155.31,122.48
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,145.06,120.28
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,136.13,112.92
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,110.76,91.37
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,85.38,69.59
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,77.16,62.72
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,68.86,55.66
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,59.42,47.38
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,58.85,46.88
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,52.69,41.46
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,46.54,35.84
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,37.27,27.21
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,27.99,17.81
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,0.74
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,12.15,4.98
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,16.73,9.17
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,21.71,13.65
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,26.7,18.09
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,31.69,22.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,36.7,26.8
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,45.58,34.46
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,54.48,42.06
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,62.63,49.03
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,71.14,56.27
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,69.78,54.87
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,68.51,53.58
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,74.85,58.93
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,81.11,64.19
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,106.14,85.22
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,130.64,105.53
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,124.11,99.78
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,117.8,94.31
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,113.51,90.57
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,109.31,86.93
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,100.14,79.32
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,91.12,71.85
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,87.92,69.12
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,84.73,66.4
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,91.98,76.08
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,98.94,82.33
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,95.16,79.17
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,91.3,75.95
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,82.47,68.43
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,73.55,60.74
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,70.26,57.88
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,70.9,58.45
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,62.6,51.05
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,54.22,43.34
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,42.13,31.96
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,29.94,19.81
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,15.12,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,171.28,58.16
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,328.14,267.57
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,412.25,347.88
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,495.28,420.51
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,551.64,467.89
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,604.78,510.55
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,631.68,530.14
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,655.06,546.16
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,666.92,552.83
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,671.48,553.64
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,400.87,332.8
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,103.39,81.03
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,88.69,68.57
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,74.94,56.82
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,117.77,91.92
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,159.89,125.9
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,167.16,131.33
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,173.88,136.31
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,276.89,216.2
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,345.76,264.65
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,294.99,223.46
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,255.62,193.05
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,236.19,175.37
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,211.85,154.56
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,163.14,107.42
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,88.96,58.47
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,104.22,83.98
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,141.79,116.08
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,131.07,107.17
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,123.22,100.71
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,112.95,92.32
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,102.44,83.62
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,75.29,60.21
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,51.2,39.24
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,45.91,34.68
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,40.65,29.95
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,33.51,23.32
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,26.49,16.19
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,192.75,50.23
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,369.24,290.52
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,449.68,366.51
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,529.87,434.35
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,576.74,472.95
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,620.97,507.48
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,641.36,522.64
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,664.05,539.09
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,672.56,544.66
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,677.21,547.14
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,672.32,540.74
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,663.55,530.89
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,647.4,515.32
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,627.43,496.62
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,599.8,471.34
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,568.86,443.21
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,532.41,410.58
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,493.26,375.31
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,450.13,336.96
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,405.88,296.93
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,358.12,253.5
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,308.29,208.28
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,255.82,162.28
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,202.52,118.86
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,147.66,81.54
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,92.35,58.9
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,76.63,59.63
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,68.35,52.74
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,66.53,51.32
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,64.78,49.95
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,64.76,50.15
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,59.94,46.22
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,56.16,43.13
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,52.36,39.93
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,47.18,35.51
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,42.02,30.92
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,33.86,23.52
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,25.69,15.55
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,12.57,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,11.44,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,26.04,16.63
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,44.96,34.55
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,62.15,50.59
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,81.65,68.83
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,100.65,86.41
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,117.14,101.26
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,133.37,115.63
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,146.96,127.6
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,160.29,139.23
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,120.1,102.56
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,84.56,70.18
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,184.44,159.25
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,274.16,237.01
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,311.76,268.44
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,333.4,285.57
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,355.24,302.76
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,361.85,306.18
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,327.63,275.3
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,292.68,244.36
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,286.49,235.86
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,271.34,218.94
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,246.59,188.61
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,205.67,144.79
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,161.2,111.45
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,118.3,90.27
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,84.66,72.92
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,74.88,64.04
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,67.72,57.54
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,67.36,57.34
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,64.8,55.09
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,62.24,52.81
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,57.98,48.9
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,53.68,44.87
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,48.69,40.08
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,40.31,31.98
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,33.1,24.88
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,25.97,17.3
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,214.84,28.12
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,407.18,341.47
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,489.94,427.82
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,571.1,501.74
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,618.02,544.15
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,661.78,581.64
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,685.38,599.84
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,705.22,614.09
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,625.45,545.92
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,531.89,463.88
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,625.3,540.96
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,690.03,591.42
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,671.13,572.89
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,648.56,551.62
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,563.45,476.66
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,470.8,396.52
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,405.58,339.76
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,357.16,297.26
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,349.06,287.43
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,336.35,272.78
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,316.07,251.32
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,287.69,222.66
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,256.92,184.25
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,206.53,129.69
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,150.45,88.32
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,94.29,62.6
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,74.63,62.71
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,72.95,61.32
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,70.74,59.44
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,62.51,52.04
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,59.83,49.8
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,57.13,47.51
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,53.84,44.53
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,50.57,41.5
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,45.9,37.15
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,41.27,32.67
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,34.26,25.8
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,25.14,16.54
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,187.85,4.85
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,364.15,290.32
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,445.41,368.62
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,526.57,437.21
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,574.63,477.37
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,620.15,513.87
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,640.83,530.02
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,663.85,547.43
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,672.31,552.29
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,676.9,554.12
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,672.0,548.78
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,663.25,539.82
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,646.15,523.75
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,625.46,504.62
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,598.33,481.63
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,567.96,455.52
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,532.0,423.79
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,492.08,388.06
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,449.68,349.14
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,405.16,307.67
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,292.28,221.91
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,212.58,167.89
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,199.55,157.16
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,186.62,146.63
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,174.85,136.97
