Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,161.68,127.87
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,106.61,88.12
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,69.17,55.62
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,70.45,56.91
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,71.95,58.36
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,69.24,56.21
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,61.43,49.49
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,56.98,45.6
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,52.46,41.57
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,47.25,36.97
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,42.05,32.21
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,34.66,25.26
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,27.32,17.85
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,13.37,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,186.38,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,362.56,291.34
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,445.26,375.37
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,527.91,447.96
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,577.51,489.34
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,624.49,526.18
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,645.37,542.23
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,668.43,559.27
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,678.01,564.21
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,683.66,566.25
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,559.78,463.44
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,429.32,354.24
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,414.15,339.39
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,398.54,323.94
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,378.3,305.59
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,348.52,279.93
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,345.86,275.99
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,348.05,275.43
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,358.21,280.25
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,362.05,278.01
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,323.38,244.16
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,287.66,213.47
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,257.18,177.57
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,207.11,125.92
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,153.56,87.45
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,93.26,56.97
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,70.68,55.73
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,69.16,54.54
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,92.06,74.44
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,117.76,96.7
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,109.02,89.52
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,100.03,82.08
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,75.29,60.78
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,50.42,39.06
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,45.5,34.8
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,40.61,30.39
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,33.53,23.84
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,26.52,16.9
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,12.96,0.05
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,170.74,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,331.49,265.33
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,416.35,351.87
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,501.15,427.36
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,554.71,474.08
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,605.65,516.51
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,633.76,538.07
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,658.48,555.98
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,664.27,558.44
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,670.83,561.41
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,667.68,555.54
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,660.66,546.04
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,644.82,529.74
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,625.31,510.41
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,598.39,485.09
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,568.24,456.93
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,532.66,424.19
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,496.58,390.32
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,454.2,351.55
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,409.62,310.2
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,361.4,264.92
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,311.84,218.48
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,259.9,171.41
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,207.16,126.48
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,153.75,87.76
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,100.37,62.42
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,69.15,55.06
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,67.96,54.15
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,66.89,53.34
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,65.87,52.57
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,63.37,50.59
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,60.86,48.59
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,57.75,46.0
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,50.49,39.63
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,45.94,35.65
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,41.44,31.54
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,34.34,24.84
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,27.32,17.82
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,13.36,0.95
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,10.68,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,24.38,13.78
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,47.46,34.65
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,68.35,53.19
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,91.0,73.21
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,125.7,103.13
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,144.56,119.03
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,162.88,134.16
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,177.68,146.02
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,191.97,157.28
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,148.1,119.65
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,121.41,96.49
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,128.04,101.46
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,134.58,106.26
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,130.99,103.13
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,127.76,100.36
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,145.06,114.2
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,161.4,127.08
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,160.93,126.54
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,160.36,125.96
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,191.58,149.92
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,214.71,166.62
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,207.22,159.6
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,197.94,151.41
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,160.36,123.45
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,134.32,104.46
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,100.44,80.93
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,88.6,70.98
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,86.37,69.22
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,84.18,67.49
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,81.17,65.17
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,78.18,62.84
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,73.18,58.58
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,68.14,54.21
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,58.08,45.53
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,51.01,39.26
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,40.94,30.05
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,30.83,20.43
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,15.55,2.58
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,139.5,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,277.7,210.28
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,362.61,293.79
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,448.89,367.74
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,505.32,414.35
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,559.08,456.77
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,590.52,480.6
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,618.59,501.05
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,634.2,511.48
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,646.0,518.6
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,407.14,329.17
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,135.09,105.24
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,284.74,227.88
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,411.97,327.36
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,409.69,323.26
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,405.13,317.59
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,267.38,208.52
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,143.73,110.15
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,234.3,180.78
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,299.58,228.69
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,268.01,203.34
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,240.28,181.75
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,232.29,172.55
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,218.5,158.86
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,173.93,128.99
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,146.89,112.48
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,141.45,114.05
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,131.52,105.94
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,97.8,77.76
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,61.4,47.03
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,55.64,42.32
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,49.83,37.5
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,52.58,40.03
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,63.85,49.87
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,57.6,44.47
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,48.54,36.47
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,39.69,28.39
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,30.89,20.02
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,15.57,3.01
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,169.47,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,334.37,253.3
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,419.23,340.9
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,504.64,416.0
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,555.42,459.59
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,603.83,499.17
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,630.57,519.86
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,650.06,533.98
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,659.58,539.79
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,665.37,542.5
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,509.08,414.11
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,334.26,269.14
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,275.6,219.88
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,209.39,164.76
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,160.87,125.3
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,127.0,97.65
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,156.67,121.22
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,184.51,142.95
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,177.34,137.01
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,170.61,131.53
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,266.58,197.98
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,314.2,219.46
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,265.75,176.16
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,216.73,134.88
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,165.91,97.72
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,108.9,66.44
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,80.88,63.23
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,79.84,62.47
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,83.2,65.46
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,87.0,68.83
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,84.03,66.58
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,81.09,64.34
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,75.19,59.37
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,71.94,56.61
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,64.39,50.12
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,56.78,43.4
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,46.13,33.84
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,35.12,23.6
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,18.08,5.07
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,155.4,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,305.75,228.33
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,393.68,315.39
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,481.95,389.11
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,538.67,435.04
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,592.82,476.73
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,621.62,497.78
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,647.11,515.56
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,470.18,376.77
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,273.22,217.16
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,238.49,189.04
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,220.25,173.44
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,286.28,225.51
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,333.42,261.43
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,359.27,280.69
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,390.61,303.41
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,289.92,224.11
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,203.37,156.14
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,226.91,174.02
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,246.07,187.74
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,275.25,205.71
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,287.63,208.49
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,219.18,159.79
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,171.63,129.36
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,173.97,128.53
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,168.35,124.56
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,112.53,89.07
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,76.57,59.36
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,75.44,58.57
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,68.69,52.98
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,66.23,51.14
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,63.79,49.27
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,61.1,47.05
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,58.5,44.85
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,53.15,40.29
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,47.83,35.59
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,40.23,28.75
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,30.52,19.81
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,15.31,3.92
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,7.58,0.19
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,14.45,6.44
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,21.34,12.52
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,28.24,18.55
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,35.17,24.51
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,42.49,30.71
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,49.83,36.83
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,56.44,42.24
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,63.37,47.87
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,152.01,121.85
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,234.26,188.03
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,212.76,169.28
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,182.42,143.97
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,311.52,247.73
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,414.74,326.19
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,334.44,262.05
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,266.07,208.16
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,303.78,236.0
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,328.98,251.96
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,270.81,206.51
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,226.05,173.18
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,238.35,174.22
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,225.83,154.25
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,185.37,131.56
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,166.44,126.68
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,120.26,97.43
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,89.29,71.41
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,86.14,68.91
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,82.97,66.36
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,79.9,64.0
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,76.84,61.62
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,72.5,57.96
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,68.16,54.22
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,58.64,45.95
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,51.89,39.93
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,42.49,31.31
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,33.08,22.4
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,20.0,7.61
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,7.08,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,12.54,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,31.13,17.92
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,83.04,63.19
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,124.66,99.38
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,160.22,129.89
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,209.56,170.91
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,238.78,194.86
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,267.2,217.58
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,328.06,266.97
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,402.07,325.05
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,408.41,327.57
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,412.84,328.74
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,321.19,254.22
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,237.54,185.89
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,312.92,245.63
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,378.22,295.44
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,394.36,305.74
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,411.0,315.35
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,411.81,311.9
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,402.72,298.66
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,360.19,260.4
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,314.72,219.33
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,263.86,181.38
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,229.66,159.78
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,187.28,133.53
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,169.48,127.22
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,136.69,109.22
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,116.75,93.06
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,116.36,92.94
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,118.54,94.96
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,92.95,73.76
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,68.92,53.63
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,64.74,50.17
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,60.53,46.6
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,54.91,41.9
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,49.29,37.02
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,41.03,29.6
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,32.75,21.85
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,19.47,7.59
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,8.65,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,80.55,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,225.54,172.13
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,274.84,229.96
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,323.68,275.9
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,358.01,306.75
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,390.77,334.73
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,393.13,337.04
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,411.6,351.83
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,423.69,360.13
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,433.68,366.42
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,382.8,321.2
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,318.87,265.61
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,321.68,267.01
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,323.54,267.49
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,336.83,277.65
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,347.33,285.17
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,339.96,277.28
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,331.42,268.36
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,359.62,288.27
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,372.87,293.69
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,335.09,259.55
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,299.65,227.95
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,264.86,196.6
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,229.51,165.89
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,191.39,141.57
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,170.16,132.61
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,152.39,128.01
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,145.61,122.37
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,121.17,101.33
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,95.1,78.7
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,77.34,63.34
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,60.37,48.5
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,56.83,45.43
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,53.26,42.27
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,48.64,38.24
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,44.05,34.08
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,37.52,27.92
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,28.59,19.39
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,20.51,9.36
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,3.78,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,7.58,1.01
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,9.87,3.03
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,11.4,4.36
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,12.93,5.67
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,53.32,40.65
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,99.38,79.77
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,122.66,99.32
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,145.3,118.16
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,192.24,157.3
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,225.54,184.54
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,151.96,123.08
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,81.96,64.1
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,126.73,101.71
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,170.09,137.49
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,189.22,152.88
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,209.06,168.65
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,213.19,171.3
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,215.11,171.97
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,151.51,120.82
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,93.48,74.04
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,94.53,75.07
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,95.42,75.92
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,84.28,69.77
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,73.24,60.1
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,43.68,33.77
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,13.72,6.79
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,12.57,5.78
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,11.41,4.75
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,9.88,3.37
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,8.35,1.98
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,6.83,0.59
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,5.3,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,3.78,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
